ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 01:00,2,0.000,ALERT,213.29,302.98,59.991,1483250403,"201051344000645","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,608191.6,608191.6,17934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250405,1439678.00
01/01/2017 01:00,2,0.000,ALERT,212.38,301.47,59.996,1483250403,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,840298.0,840298.0,18031,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250407,1439679.00
01/01/2017 01:00,2,0.000,ALERT,213.74,302.98,59.996,1483250403,"201051344000633","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,598877.1,598877.1,18152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250408,1439680.00
01/01/2017 01:00,2,0.000,ALERT,213.06,303.28,59.991,1483250403,"201051344000469","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,601785.3,601785.3,18151,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483250410,1439681.00
01/01/2017 01:00,2,0.000,ALERT,213.06,302.98,60.002,1483250403,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,598686.8,598686.8,18133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250412,1439682.00
01/01/2017 01:00,2,0.000,ALERT,212.38,301.47,59.996,1483250403,"274151322000052","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,867675.0,867675.0,17822,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250414,1439683.00
01/01/2017 01:00,2,0.000,ALERT,213.06,302.98,59.996,1483250403,"201051344000585","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,609430.7,609430.7,18164,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250416,1439684.00
01/01/2017 01:00,2,0.000,ALERT,213.06,303.28,60.012,1483250403,"201051344001230","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,601995.9,601995.9,18003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483250418,1439685.00
01/01/2017 01:00,2,0.000,ALERT,213.51,303.88,60.012,1483250403,"201051344000582","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,594090.0,594090.0,18117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250419,1439686.00
01/01/2017 01:00,2,0.000,ALERT,212.61,302.98,60.007,1483250403,"201051344000955","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,609135.4,609135.4,18125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250421,1439687.00
01/01/2017 01:00,2,0.000,ALERT,212.61,301.17,60.007,1483250403,"274151322000094","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,714916.3,714916.3,18382,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250423,1439688.00
01/01/2017 01:00,2,0.000,ALERT,213.06,304.18,60.007,1483250403,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,616797.0,616797.0,18087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483250425,1439689.00
01/01/2017 01:00,2,0.000,ALERT,212.83,303.28,59.981,1483250403,"201051344000890","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,606068.4,606068.4,18142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250426,1439690.00
01/01/2017 01:00,2,0.000,ALERT,213.06,302.98,60.012,1483250403,"201051344000438","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,607353.7,607353.7,18155,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250428,1439691.00
01/01/2017 01:00,2,0.000,ALERT,213.29,302.68,60.002,1483250403,"201051344000417","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,592621.9,592621.9,18260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250430,1439692.00
01/01/2017 01:00,2,0.000,ALERT,212.61,301.47,59.991,1483250403,"274151322000083","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,859158.7,859158.7,17855,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250432,1439693.00
01/01/2017 01:00,2,0.000,ALERT,213.29,301.77,60.002,1483250403,"274151322000076","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,917269.0,917269.0,17890,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250434,1439694.00
01/01/2017 01:00,2,0.000,ALERT,212.83,304.18,60.007,1483250403,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,600254.0,600254.0,18122,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250436,1439695.00
01/01/2017 01:00,2,0.000,ALERT,212.38,302.68,60.007,1483250403,"274151322000095","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,908217.5,908217.5,17915,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250437,1439696.00
01/01/2017 01:00,2,0.000,ALERT,212.83,303.58,60.018,1483250403,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,564428.6,564428.6,18200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483250439,1439697.00
01/01/2017 01:00,2,0.000,ALERT,212.83,302.37,59.996,1483250403,"201051344001025","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,607614.8,607614.8,18166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483250441,1439698.00
01/01/2017 01:00,2,0.000,ALERT,213.06,303.88,60.007,1483250403,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,608325.4,608325.4,18071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483250443,1439699.00
01/01/2017 01:00,2,0.000,ALERT,213.74,303.58,59.986,1483250403,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,607983.1,607983.1,18001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250445,1439700.00
01/01/2017 01:00,2,0.000,ALERT,213.29,303.28,60.034,1483250403,"201051344000685","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,606347.7,606347.7,18120,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483250446,1439701.00
01/01/2017 01:00,2,0.000,ALERT,213.29,302.98,60.007,1483250403,"201051344000917","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,603472.9,603472.9,18098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250448,1439702.00
01/01/2017 01:00,2,0.000,ALERT,213.29,303.28,59.996,1483250403,"201051344001145","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,609244.5,609244.5,17948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250450,1439703.00
01/01/2017 01:00,2,0.000,ALERT,213.06,302.37,59.986,1483250403,"201051344000651","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,602030.8,602030.8,18163,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250452,1439704.00
01/01/2017 01:00,2,0.000,ALERT,212.16,301.17,59.996,1483250403,"274151322000088","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,825213.4,825213.4,17975,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250454,1439705.00
01/01/2017 01:00,2,0.000,ALERT,213.06,300.87,59.981,1483250403,"274151322000068","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,715778.5,715778.5,18366,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250455,1439706.00
01/01/2017 01:00,2,0.000,ALERT,212.61,302.98,59.996,1483250403,"201051344001135","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,597846.5,597846.5,18148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250457,1439707.00
01/01/2017 01:00,2,0.000,ALERT,212.83,304.18,59.991,1483250403,"201051344000594","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,612687.0,612687.0,18081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250459,1439708.00
01/01/2017 01:00,2,0.000,ALERT,213.06,302.68,59.991,1483250403,"201051344001203","219011344069620",0.00,-5.00,0,299.67,305.98,0.0,0.0,0.000,606014.5,606014.5,18165,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250461,1439709.00
01/01/2017 01:00,2,0.000,ALERT,212.38,301.77,59.996,1483250403,"274151322000054","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,841518.4,841518.4,18036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250463,1439710.00
01/01/2017 01:00,2,0.000,ALERT,213.29,303.28,59.975,1483250403,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,599126.8,599126.8,18164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250464,1439711.00
01/01/2017 01:00,2,0.000,ALERT,213.06,302.98,59.986,1483250403,"201051344001093","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,602806.1,602806.1,18108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250466,1439712.00
01/01/2017 01:00,2,0.000,ALERT,212.83,303.58,59.991,1483250403,"201051344000900","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,616991.6,616991.6,17929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250468,1439713.00
01/01/2017 01:00,2,0.000,ALERT,213.29,302.98,59.991,1483250403,"201051344000648","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,605908.6,605908.6,17908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250470,1439714.00
01/01/2017 01:00,2,0.000,ALERT,213.06,304.18,59.986,1483250403,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,618184.5,618184.5,17851,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250472,1439715.00
01/01/2017 01:00,2,0.000,ALERT,213.06,303.58,59.965,1483250403,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,609223.7,609223.7,18076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250473,1439716.00
01/01/2017 01:00,2,0.000,ALERT,213.29,303.28,59.991,1483250403,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,599778.5,599778.5,18135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250475,1439717.00
01/01/2017 01:00,2,0.000,ALERT,213.51,303.88,59.981,1483250403,"201051344000576","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,609068.1,609068.1,17960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250477,1439718.00
01/01/2017 01:00,2,0.000,ALERT,212.61,300.87,59.986,1483250403,"274151322000087","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,813295.1,813295.1,18152,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483250479,1439719.00
01/01/2017 01:15,2,0.000,ALERT,213.29,303.28,60.007,1483251303,"201051344000645","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,608191.6,608191.6,17936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251305,1439720.00
01/01/2017 01:15,2,0.000,ALERT,212.16,301.47,59.996,1483251303,"274151322000085","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,840298.0,840298.0,18033,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251307,1439721.00
01/01/2017 01:15,2,0.000,ALERT,213.51,303.58,59.996,1483251303,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,598877.1,598877.1,18154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251309,1439722.00
01/01/2017 01:15,2,0.000,ALERT,212.83,303.58,60.002,1483251303,"201051344000469","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,601785.3,601785.3,18153,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251311,1439723.00
01/01/2017 01:15,2,0.000,ALERT,212.83,303.28,60.002,1483251303,"201051344000646","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,598686.8,598686.8,18135,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251312,1439724.00
01/01/2017 01:15,2,0.000,ALERT,211.93,302.07,59.996,1483251303,"274151322000052","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,867675.0,867675.0,17824,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251314,1439725.00
01/01/2017 01:15,2,0.000,ALERT,213.06,303.28,59.996,1483251303,"201051344000585","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,609430.7,609430.7,18166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251316,1439726.00
01/01/2017 01:15,2,0.000,ALERT,212.83,303.28,59.986,1483251303,"201051344001230","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,601995.9,601995.9,18005,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251318,1439727.00
01/01/2017 01:15,2,0.000,ALERT,213.29,303.88,59.991,1483251303,"201051344000582","219011344069620",0.00,-5.00,0,302.07,305.38,0.0,0.0,0.000,594090.0,594090.0,18119,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251320,1439728.00
01/01/2017 01:15,2,0.000,ALERT,212.61,303.28,60.007,1483251303,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,609135.4,609135.4,18127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251321,1439729.00
01/01/2017 01:15,2,0.000,ALERT,212.16,300.57,60.028,1483251303,"274151322000094","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,714916.3,714916.3,18384,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251323,1439730.00
01/01/2017 01:15,2,0.000,ALERT,212.83,303.88,60.007,1483251303,"201051344000579","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,616797.0,616797.0,18089,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251325,1439731.00
01/01/2017 01:15,2,0.000,ALERT,212.61,303.58,60.002,1483251303,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,606068.4,606068.4,18144,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251327,1439732.00
01/01/2017 01:15,2,0.000,ALERT,212.83,302.98,60.002,1483251303,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,607353.7,607353.7,18157,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251329,1439733.00
01/01/2017 01:15,2,0.000,ALERT,213.06,302.68,60.002,1483251303,"201051344000417","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,592621.9,592621.9,18262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251331,1439734.00
01/01/2017 01:15,2,0.000,ALERT,212.38,301.77,59.996,1483251303,"274151322000083","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,859158.7,859158.7,17857,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251332,1439735.00
01/01/2017 01:15,2,0.000,ALERT,204.70,289.45,59.996,1483251303,"274151322000076","219011344069620",0.00,-4.00,0,287.65,303.58,0.0,0.0,0.000,917269.0,917269.0,17892,0,0,0,L,1151911521,0,117.49,117.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251334,1439736.00
01/01/2017 01:15,2,0.000,ALERT,211.70,302.68,60.012,1483251303,"201051344000868","219011344069620",0.00,-3.50,0,290.65,305.98,0.0,0.0,0.000,600254.0,600254.0,18124,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251336,1439737.00
01/01/2017 01:15,2,0.000,ALERT,211.03,300.57,59.996,1483251303,"274151322000095","219011344069620",0.00,-5.00,0,288.25,303.88,0.0,0.0,0.000,908217.5,908217.5,17917,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251338,1439738.00
01/01/2017 01:15,2,0.000,ALERT,211.48,301.47,60.002,1483251303,"201051344000988","219011344069620",0.00,-3.50,0,287.65,305.08,0.0,0.0,0.000,564428.6,564428.6,18202,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251340,1439739.00
01/01/2017 01:15,2,0.000,ALERT,211.48,300.57,60.002,1483251303,"201051344001025","219011344069620",0.00,-5.00,0,289.15,305.38,0.0,0.0,0.000,607614.8,607614.8,18168,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251341,1439740.00
01/01/2017 01:15,2,0.000,ALERT,211.48,302.07,59.996,1483251303,"201051344000458","219011344069620",0.00,-2.50,0,290.35,305.98,0.0,0.0,0.000,608325.4,608325.4,18073,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251343,1439741.00
01/01/2017 01:15,2,0.000,ALERT,212.16,301.77,60.002,1483251303,"201051344000853","219011344069620",0.00,-4.00,0,290.05,305.38,0.0,0.0,0.000,607983.1,607983.1,18003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251345,1439742.00
01/01/2017 01:15,2,0.000,ALERT,212.16,301.77,60.002,1483251303,"201051344000685","219011344069620",0.00,-3.50,0,289.45,304.48,0.0,0.0,0.000,606347.7,606347.7,18122,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251347,1439743.00
01/01/2017 01:15,2,0.000,ALERT,211.93,301.17,60.034,1483251303,"201051344000917","219011344069620",0.00,-2.50,0,287.95,304.18,0.0,0.0,0.000,603472.9,603472.9,18100,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251349,1439744.00
01/01/2017 01:15,2,0.000,ALERT,212.16,301.77,60.018,1483251303,"201051344001145","219011344069620",0.00,-4.00,0,289.75,305.38,0.0,0.0,0.000,609244.5,609244.5,17950,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251351,1439745.00
01/01/2017 01:15,2,0.000,ALERT,211.93,300.87,60.012,1483251303,"201051344000651","219011344069620",0.00,-5.50,0,289.15,304.18,0.0,0.0,0.000,602030.8,602030.8,18165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251352,1439746.00
01/01/2017 01:15,2,0.000,ALERT,210.57,299.37,59.996,1483251303,"274151322000088","219011344069620",0.00,-3.00,0,287.05,302.68,0.0,0.0,0.000,825213.4,825213.4,17977,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251354,1439747.00
01/01/2017 01:15,2,0.000,ALERT,211.93,299.67,59.996,1483251303,"274151322000068","219011344069620",0.00,-3.00,0,286.74,302.07,0.0,0.0,0.000,715778.5,715778.5,18368,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251356,1439748.00
01/01/2017 01:15,2,0.000,ALERT,211.48,301.47,59.991,1483251303,"201051344001135","219011344069620",0.00,-4.00,0,289.75,305.08,0.0,0.0,0.000,597846.5,597846.5,18150,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251358,1439749.00
01/01/2017 01:15,2,0.000,ALERT,211.25,302.07,60.007,1483251303,"201051344000594","219011344069620",0.00,-5.00,0,289.75,305.38,0.0,0.0,0.000,612687.0,612687.0,18083,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251359,1439750.00
01/01/2017 01:15,2,0.000,ALERT,211.93,300.87,60.007,1483251303,"201051344001203","219011344069620",0.00,-4.00,0,289.75,306.28,0.0,0.0,0.000,606014.5,606014.5,18167,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251361,1439751.00
01/01/2017 01:15,2,0.000,ALERT,211.03,299.67,59.986,1483251303,"274151322000054","219011344069620",0.00,-3.00,0,287.35,303.28,0.0,0.0,0.000,841518.4,841518.4,18038,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251363,1439752.00
01/01/2017 01:15,2,0.000,ALERT,211.93,301.47,59.996,1483251303,"201051344000867","219011344069620",0.00,-3.50,0,289.45,305.38,0.0,0.0,0.000,599126.8,599126.8,18166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251365,1439753.00
01/01/2017 01:15,2,0.000,ALERT,211.70,301.47,59.954,1483251303,"201051344001093","219011344069620",0.00,-2.50,0,289.15,304.48,0.0,0.0,0.000,602806.1,602806.1,18110,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251367,1439754.00
01/01/2017 01:15,2,0.000,ALERT,211.70,302.07,60.007,1483251303,"201051344000900","219011344069620",0.00,-4.00,0,289.75,305.08,0.0,0.0,0.000,616991.6,616991.6,17931,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251368,1439755.00
01/01/2017 01:15,2,0.000,ALERT,211.70,301.17,59.996,1483251303,"201051344000648","219011344069620",0.00,-5.00,0,289.75,305.08,0.0,0.0,0.000,605908.6,605908.6,17910,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251370,1439756.00
01/01/2017 01:15,2,0.000,ALERT,211.93,302.68,59.996,1483251303,"201051344000569","219011344069620",0.00,-3.50,0,290.65,305.98,0.0,0.0,0.000,618184.5,618184.5,17853,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251372,1439757.00
01/01/2017 01:15,2,0.000,ALERT,211.93,302.07,60.007,1483251303,"201051344000983","219011344069620",0.00,-3.50,0,290.35,305.38,0.0,0.0,0.000,609223.7,609223.7,18078,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251374,1439758.00
01/01/2017 01:15,2,0.000,ALERT,211.93,302.07,59.981,1483251303,"201051344001158","219011344069620",0.00,-5.00,0,289.45,304.78,0.0,0.0,0.000,599778.5,599778.5,18137,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251376,1439759.00
01/01/2017 01:15,2,0.000,ALERT,212.38,302.37,60.007,1483251303,"201051344000576","219011344069620",0.00,-4.00,0,290.35,305.38,0.0,0.0,0.000,609068.1,609068.1,17962,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483251378,1439760.00
01/01/2017 01:15,2,0.000,ALERT,211.25,299.37,60.002,1483251303,"274151322000087","219011344069620",0.00,-3.00,0,286.14,302.07,0.0,0.0,0.000,813295.1,813295.1,18154,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483251380,1439761.00
01/01/2017 01:30,2,0.000,ALERT,213.29,303.58,60.007,1483252204,"201051344000645","219011344069620",0.00,-3.00,0,290.05,305.08,0.0,0.0,0.000,608191.6,608191.6,17938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252206,1439762.00
01/01/2017 01:30,2,0.000,ALERT,212.38,301.47,59.996,1483252204,"274151322000085","219011344069620",0.00,-3.50,0,287.35,304.18,0.0,0.0,0.000,840298.0,840298.0,18035,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252207,1439763.00
01/01/2017 01:30,2,0.000,ALERT,213.51,303.58,60.028,1483252204,"201051344000633","219011344069620",0.00,-4.00,0,288.55,305.08,0.0,0.0,0.000,598877.1,598877.1,18156,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252209,1439764.00
01/01/2017 01:30,2,0.000,ALERT,213.06,303.58,60.007,1483252204,"201051344000469","219011344069620",0.00,-4.00,0,289.15,305.08,0.0,0.0,0.000,601785.3,601785.3,18155,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252211,1439765.00
01/01/2017 01:30,2,0.000,ALERT,212.61,303.28,60.012,1483252204,"201051344000646","219011344069620",0.00,-4.00,0,289.15,304.78,0.0,0.0,0.000,598686.8,598686.8,18137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252213,1439766.00
01/01/2017 01:30,2,0.000,ALERT,212.16,302.68,59.996,1483252204,"274151322000052","219011344069620",0.00,-4.00,0,287.35,305.08,0.0,0.0,0.000,867675.0,867675.0,17826,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252214,1439767.00
01/01/2017 01:30,2,0.000,ALERT,213.06,303.58,60.002,1483252204,"201051344000585","219011344069620",0.00,-3.50,0,288.85,304.78,0.0,0.0,0.000,609430.7,609430.7,18168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252216,1439768.00
01/01/2017 01:30,2,0.000,ALERT,212.83,303.88,60.018,1483252204,"201051344001230","219011344069620",0.00,-3.50,0,289.75,305.08,0.0,0.0,0.000,601995.9,601995.9,18007,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252218,1439769.00
01/01/2017 01:30,2,0.000,ALERT,213.51,304.18,59.986,1483252204,"201051344000582","219011344069620",0.00,-5.00,0,290.05,305.38,0.0,0.0,0.000,594090.0,594090.0,18121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252220,1439770.00
01/01/2017 01:30,2,0.000,ALERT,212.61,303.28,60.028,1483252204,"201051344000955","219011344069620",0.00,-3.50,0,289.45,304.78,0.0,0.0,0.000,609135.4,609135.4,18129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252222,1439771.00
01/01/2017 01:30,2,0.000,ALERT,212.38,301.17,60.002,1483252204,"274151322000094","219011344069620",0.00,-5.00,0,287.05,303.88,0.0,0.0,0.000,714916.3,714916.3,18386,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252223,1439772.00
01/01/2017 01:30,2,0.000,ALERT,213.06,304.18,60.044,1483252204,"201051344000579","219011344069620",0.00,-3.50,0,290.95,305.98,0.0,0.0,0.000,616797.0,616797.0,18091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252225,1439773.00
01/01/2017 01:30,2,0.000,ALERT,212.61,303.58,60.007,1483252204,"201051344000890","219011344069620",0.00,-3.00,0,290.05,305.98,0.0,0.0,0.000,606068.4,606068.4,18146,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252227,1439774.00
01/01/2017 01:30,2,0.000,ALERT,212.83,303.28,60.028,1483252204,"201051344000438","219011344069620",0.00,-4.00,0,289.75,304.78,0.0,0.0,0.000,607353.7,607353.7,18159,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252229,1439775.00
01/01/2017 01:30,2,0.000,ALERT,213.29,302.98,60.012,1483252204,"201051344000417","219011344069620",0.00,-4.00,0,288.85,304.18,0.0,0.0,0.000,592621.9,592621.9,18264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252231,1439776.00
01/01/2017 01:30,2,0.000,ALERT,212.38,302.07,60.034,1483252204,"274151322000083","219011344069620",0.00,-3.50,0,287.65,305.08,0.0,0.0,0.000,859158.7,859158.7,17859,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252232,1439777.00
01/01/2017 01:30,2,0.000,ALERT,213.06,302.37,59.996,1483252204,"274151322000076","219011344069620",0.00,-3.50,0,288.25,304.48,0.0,0.0,0.000,917269.0,917269.0,17894,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252234,1439778.00
01/01/2017 01:30,2,0.000,ALERT,212.83,304.48,60.007,1483252204,"201051344000868","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,600254.0,600254.0,18126,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252236,1439779.00
01/01/2017 01:30,2,0.000,ALERT,212.38,302.68,60.002,1483252204,"274151322000095","219011344069620",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,908217.5,908217.5,17919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252238,1439780.00
01/01/2017 01:30,2,0.000,ALERT,212.83,303.58,60.007,1483252204,"201051344000988","219011344069620",0.00,-3.00,0,297.26,304.78,0.0,0.0,0.000,564428.6,564428.6,18204,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252240,1439781.00
01/01/2017 01:30,2,0.000,ALERT,212.83,302.68,59.996,1483252204,"201051344001025","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,607614.8,607614.8,18170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252242,1439782.00
01/01/2017 01:30,2,0.000,ALERT,212.61,303.58,60.012,1483252204,"201051344000458","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,608325.4,608325.4,18075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252244,1439783.00
01/01/2017 01:30,2,0.000,ALERT,213.51,303.58,60.012,1483252204,"201051344000853","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,607983.1,607983.1,18005,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252245,1439784.00
01/01/2017 01:30,2,0.000,ALERT,213.06,302.98,60.002,1483252204,"201051344000685","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,606347.7,606347.7,18124,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252247,1439785.00
01/01/2017 01:30,2,0.000,ALERT,213.06,302.68,59.991,1483252204,"201051344000917","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,603472.9,603472.9,18102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252249,1439786.00
01/01/2017 01:30,2,0.000,ALERT,213.29,303.58,59.996,1483252204,"201051344001145","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,609244.5,609244.5,17952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252251,1439787.00
01/01/2017 01:30,2,0.000,ALERT,212.83,302.37,59.996,1483252204,"201051344000651","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,602030.8,602030.8,18167,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252252,1439788.00
01/01/2017 01:30,2,0.000,ALERT,211.93,301.47,59.991,1483252204,"274151322000088","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,825213.4,825213.4,17979,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252254,1439789.00
01/01/2017 01:30,2,0.000,ALERT,213.29,301.47,59.954,1483252204,"274151322000068","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,715778.5,715778.5,18370,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252256,1439790.00
01/01/2017 01:30,2,0.000,ALERT,212.61,303.28,59.986,1483252204,"201051344001135","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,597846.5,597846.5,18152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252258,1439791.00
01/01/2017 01:30,2,0.000,ALERT,212.38,303.88,59.996,1483252204,"201051344000594","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,612687.0,612687.0,18085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252260,1439792.00
01/01/2017 01:30,2,0.000,ALERT,213.06,302.98,59.986,1483252204,"201051344001203","219011344069620",0.00,-4.00,0,299.07,306.28,0.0,0.0,0.000,606014.5,606014.5,18169,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252261,1439793.00
01/01/2017 01:30,2,0.000,ALERT,212.16,301.77,59.975,1483252204,"274151322000054","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,841518.4,841518.4,18040,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252263,1439794.00
01/01/2017 01:30,2,0.000,ALERT,213.06,302.98,59.991,1483252204,"201051344000867","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,599126.8,599126.8,18168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252265,1439795.00
01/01/2017 01:30,2,0.000,ALERT,213.06,303.28,60.018,1483252204,"201051344001093","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,602806.1,602806.1,18112,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252267,1439796.00
01/01/2017 01:30,2,0.000,ALERT,212.61,303.58,59.981,1483252204,"201051344000900","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,616991.6,616991.6,17933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252269,1439797.00
01/01/2017 01:30,2,0.000,ALERT,213.06,302.98,59.991,1483252204,"201051344000648","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,605908.6,605908.6,17912,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252270,1439798.00
01/01/2017 01:30,2,0.000,ALERT,213.06,304.18,59.996,1483252204,"201051344000569","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,618184.5,618184.5,17855,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252272,1439799.00
01/01/2017 01:30,2,0.000,ALERT,212.83,303.58,59.996,1483252204,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,609223.7,609223.7,18080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252274,1439800.00
01/01/2017 01:30,2,0.000,ALERT,213.06,303.58,60.002,1483252204,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,599778.5,599778.5,18139,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252276,1439801.00
01/01/2017 01:30,2,0.000,ALERT,213.51,304.48,59.991,1483252204,"201051344000576","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,609068.1,609068.1,17964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483252278,1439802.00
01/01/2017 01:30,2,0.000,ALERT,212.61,300.87,60.018,1483252204,"274151322000087","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,813295.1,813295.1,18156,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483252279,1439803.00
01/01/2017 01:45,2,0.000,ALERT,213.29,302.98,60.039,1483253103,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,608191.6,608191.6,17940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253105,1439804.00
01/01/2017 01:45,2,0.000,ALERT,212.38,301.77,60.012,1483253103,"274151322000085","219011344069620",0.00,-3.50,0,299.37,306.88,0.0,0.0,0.000,840298.0,840298.0,18037,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253106,1439805.00
01/01/2017 01:45,2,0.000,ALERT,213.51,303.28,60.012,1483253103,"201051344000633","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,598877.1,598877.1,18158,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253108,1439806.00
01/01/2017 01:45,2,0.000,ALERT,212.83,303.28,60.007,1483253103,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,601785.3,601785.3,18157,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253110,1439807.00
01/01/2017 01:45,2,0.000,ALERT,212.83,303.58,60.012,1483253103,"201051344000646","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,598686.8,598686.8,18139,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253112,1439808.00
01/01/2017 01:45,2,0.000,ALERT,211.93,301.17,59.975,1483253103,"274151322000052","219011344069620",0.00,-3.50,0,299.37,307.78,0.0,0.0,0.000,867675.0,867675.0,17828,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253114,1439809.00
01/01/2017 01:45,2,0.000,ALERT,213.06,303.88,60.023,1483253103,"201051344000585","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,609430.7,609430.7,18170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253116,1439810.00
01/01/2017 01:45,2,0.000,ALERT,212.83,303.88,59.991,1483253103,"201051344001230","219011344069620",0.00,-3.50,0,301.77,305.08,0.0,0.0,0.000,601995.9,601995.9,18009,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253118,1439811.00
01/01/2017 01:45,2,0.000,ALERT,213.29,304.18,60.039,1483253103,"201051344000582","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,594090.0,594090.0,18123,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253119,1439812.00
01/01/2017 01:45,2,0.000,ALERT,212.61,303.58,60.018,1483253103,"201051344000955","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,609135.4,609135.4,18131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253121,1439813.00
01/01/2017 01:45,2,0.000,ALERT,212.16,301.17,60.023,1483253103,"274151322000094","219011344069620",0.00,-4.00,0,298.77,306.58,0.0,0.0,0.000,714916.3,714916.3,18388,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253123,1439814.00
01/01/2017 01:45,2,0.000,ALERT,212.83,304.18,59.970,1483253103,"201051344000579","219011344069620",0.00,-3.50,0,302.68,305.98,0.0,0.0,0.000,616797.0,616797.0,18093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253125,1439815.00
01/01/2017 01:45,2,0.000,ALERT,212.83,303.88,60.012,1483253103,"201051344000890","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,606068.4,606068.4,18148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253127,1439816.00
01/01/2017 01:45,2,0.000,ALERT,213.06,303.58,60.012,1483253103,"201051344000438","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,607353.7,607353.7,18161,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253128,1439817.00
01/01/2017 01:45,2,0.000,ALERT,213.06,302.98,59.991,1483253103,"201051344000417","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,592621.9,592621.9,18266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253130,1439818.00
01/01/2017 01:45,2,0.000,ALERT,212.38,302.68,60.007,1483253103,"274151322000083","219011344069620",0.00,-3.50,0,299.67,308.09,0.0,0.0,0.000,859158.7,859158.7,17861,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253132,1439819.00
01/01/2017 01:45,2,0.000,ALERT,213.06,301.47,60.002,1483253103,"274151322000076","219011344069620",0.00,-3.50,0,299.37,307.18,0.0,0.0,0.000,917269.0,917269.0,17896,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253134,1439820.00
01/01/2017 01:45,2,0.000,ALERT,212.83,304.18,60.018,1483253103,"201051344000868","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,600254.0,600254.0,18128,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253136,1439821.00
01/01/2017 01:45,2,0.000,ALERT,212.38,302.68,60.002,1483253103,"274151322000095","219011344069620",0.00,-4.00,0,300.27,308.09,0.0,0.0,0.000,908217.5,908217.5,17921,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253137,1439822.00
