ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 01:45,2,0.000,ALERT,212.83,303.58,60.002,1483253103,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,564428.6,564428.6,18206,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253139,1439823.00
01/01/2017 01:45,2,0.000,ALERT,212.83,302.68,60.018,1483253103,"201051344001025","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,607614.8,607614.8,18172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253141,1439824.00
01/01/2017 01:45,2,0.000,ALERT,212.83,303.88,60.007,1483253103,"201051344000458","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,608325.4,608325.4,18077,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253143,1439825.00
01/01/2017 01:45,2,0.000,ALERT,213.51,303.58,60.007,1483253103,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,607983.1,607983.1,18007,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253145,1439826.00
01/01/2017 01:45,2,0.000,ALERT,213.51,303.58,60.012,1483253103,"201051344000685","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,606347.7,606347.7,18126,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253146,1439827.00
01/01/2017 01:45,2,0.000,ALERT,213.29,303.28,60.002,1483253103,"201051344000917","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,603472.9,603472.9,18104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253148,1439828.00
01/01/2017 01:45,2,0.000,ALERT,213.29,303.58,60.007,1483253103,"201051344001145","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,609244.5,609244.5,17954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253150,1439829.00
01/01/2017 01:45,2,0.000,ALERT,213.06,302.68,60.007,1483253103,"201051344000651","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,602030.8,602030.8,18169,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253152,1439830.00
01/01/2017 01:45,2,0.000,ALERT,212.16,301.77,59.986,1483253103,"274151322000088","219011344069620",0.00,-3.00,0,298.77,306.88,0.0,0.0,0.000,825213.4,825213.4,17981,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253154,1439831.00
01/01/2017 01:45,2,0.000,ALERT,213.06,301.17,60.002,1483253103,"274151322000068","219011344069620",0.00,-2.50,0,298.77,306.28,0.0,0.0,0.000,715778.5,715778.5,18372,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253155,1439832.00
01/01/2017 01:45,2,0.000,ALERT,212.83,303.88,60.012,1483253103,"201051344001135","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,597846.5,597846.5,18154,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253157,1439833.00
01/01/2017 01:45,2,0.000,ALERT,212.61,304.18,60.007,1483253103,"201051344000594","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,612687.0,612687.0,18087,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253160,1439834.00
01/01/2017 01:45,2,0.000,ALERT,213.29,303.28,60.007,1483253103,"201051344001203","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,606014.5,606014.5,18171,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253161,1439835.00
01/01/2017 01:45,2,0.000,ALERT,212.38,302.07,59.996,1483253103,"274151322000054","219011344069620",0.00,-3.00,0,299.37,307.48,0.0,0.0,0.000,841518.4,841518.4,18042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253163,1439836.00
01/01/2017 01:45,2,0.000,ALERT,213.29,302.98,60.007,1483253103,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,599126.8,599126.8,18170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253165,1439837.00
01/01/2017 01:45,2,0.000,ALERT,213.06,303.58,60.007,1483253103,"201051344001093","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,602806.1,602806.1,18114,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253167,1439838.00
01/01/2017 01:45,2,0.000,ALERT,212.61,303.58,60.002,1483253103,"201051344000900","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,616991.6,616991.6,17935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253168,1439839.00
01/01/2017 01:45,2,0.000,ALERT,213.06,302.98,60.018,1483253103,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,605908.6,605908.6,17914,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253170,1439840.00
01/01/2017 01:45,2,0.000,ALERT,213.06,304.48,60.007,1483253103,"201051344000569","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,618184.5,618184.5,17857,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253172,1439841.00
01/01/2017 01:45,2,0.000,ALERT,212.61,303.28,60.007,1483253103,"201051344000983","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,609223.7,609223.7,18082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253174,1439842.00
01/01/2017 01:45,2,0.000,ALERT,213.06,303.28,60.039,1483253103,"201051344001158","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,599778.5,599778.5,18141,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253176,1439843.00
01/01/2017 01:45,2,0.000,ALERT,213.51,304.18,60.002,1483253103,"201051344000576","219011344069620",0.00,-3.50,0,302.07,305.38,0.0,0.0,0.000,609068.1,609068.1,17966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483253177,1439844.00
01/01/2017 01:45,2,0.000,ALERT,212.38,301.17,60.002,1483253103,"274151322000087","219011344069620",0.00,-2.50,0,298.47,306.58,0.0,0.0,0.000,813295.1,813295.1,18158,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483253179,1439845.00
01/01/2017 02:00,2,0.000,ALERT,213.51,303.58,59.981,1483254003,"201051344000645","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,608191.6,608191.6,17942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254005,1439846.00
01/01/2017 02:00,2,0.000,ALERT,212.61,301.77,59.970,1483254003,"274151322000085","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,840298.0,840298.0,18039,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254007,1439847.00
01/01/2017 02:00,2,0.000,ALERT,213.74,303.28,59.981,1483254003,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,598877.1,598877.1,18160,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254009,1439848.00
01/01/2017 02:00,2,0.000,ALERT,213.29,303.58,59.975,1483254003,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,601785.3,601785.3,18159,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254011,1439849.00
01/01/2017 02:00,2,0.000,ALERT,212.83,303.58,59.986,1483254003,"201051344000646","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,598686.8,598686.8,18141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254013,1439850.00
01/01/2017 02:00,2,0.000,ALERT,212.38,302.68,59.981,1483254003,"274151322000052","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,867675.0,867675.0,17830,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254014,1439851.00
01/01/2017 02:00,2,0.000,ALERT,213.29,303.88,59.970,1483254003,"201051344000585","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,609430.7,609430.7,18172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254016,1439852.00
01/01/2017 02:00,2,0.000,ALERT,213.06,303.88,59.965,1483254003,"201051344001230","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,601995.9,601995.9,18011,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254018,1439853.00
01/01/2017 02:00,2,0.000,ALERT,213.74,304.48,59.991,1483254003,"201051344000582","219011344069620",0.00,-4.00,0,302.68,305.98,0.0,0.0,0.000,594090.0,594090.0,18125,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254020,1439854.00
01/01/2017 02:00,2,0.000,ALERT,212.83,303.58,60.023,1483254003,"201051344000955","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,609135.4,609135.4,18133,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254021,1439855.00
01/01/2017 02:00,2,0.000,ALERT,212.61,301.47,59.975,1483254003,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,714916.3,714916.3,18390,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254023,1439856.00
01/01/2017 02:00,2,0.000,ALERT,213.06,304.48,59.986,1483254003,"201051344000579","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,616797.0,616797.0,18095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254025,1439857.00
01/01/2017 02:00,2,0.000,ALERT,213.06,304.18,59.991,1483254003,"201051344000890","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,606068.4,606068.4,18150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254027,1439858.00
01/01/2017 02:00,2,0.000,ALERT,213.06,303.28,59.991,1483254003,"201051344000438","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,607353.7,607353.7,18163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254029,1439859.00
01/01/2017 02:00,2,0.000,ALERT,213.29,302.98,59.986,1483254003,"201051344000417","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,592621.9,592621.9,18268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254030,1439860.00
01/01/2017 02:00,2,0.000,ALERT,212.83,302.98,59.981,1483254003,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,859158.7,859158.7,17863,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254032,1439861.00
01/01/2017 02:00,2,0.000,ALERT,213.29,301.77,59.975,1483254003,"274151322000076","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,917269.0,917269.0,17898,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254034,1439862.00
01/01/2017 02:00,2,0.000,ALERT,213.29,304.78,60.012,1483254003,"201051344000868","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,600254.0,600254.0,18130,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254036,1439863.00
01/01/2017 02:00,2,0.000,ALERT,212.61,302.68,59.986,1483254003,"274151322000095","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,908217.5,908217.5,17923,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254038,1439864.00
01/01/2017 02:00,2,0.000,ALERT,212.83,303.58,59.986,1483254003,"201051344000988","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,564428.6,564428.6,18208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254040,1439865.00
01/01/2017 02:00,2,0.000,ALERT,212.83,302.68,59.986,1483254003,"201051344001025","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,607614.8,607614.8,18174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254042,1439866.00
01/01/2017 02:00,2,0.000,ALERT,212.83,303.88,59.981,1483254003,"201051344000458","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,608325.4,608325.4,18079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254043,1439867.00
01/01/2017 02:00,2,0.000,ALERT,213.74,303.88,59.959,1483254003,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,607983.1,607983.1,18009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254045,1439868.00
01/01/2017 02:00,2,0.000,ALERT,213.51,303.88,59.996,1483254003,"201051344000685","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,606347.7,606347.7,18128,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254047,1439869.00
01/01/2017 02:00,2,0.000,ALERT,213.29,302.98,59.986,1483254003,"201051344000917","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,603472.9,603472.9,18106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254049,1439870.00
01/01/2017 02:00,2,0.000,ALERT,213.51,303.88,59.991,1483254003,"201051344001145","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,609244.5,609244.5,17956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254051,1439871.00
01/01/2017 02:00,2,0.000,ALERT,213.06,302.68,59.954,1483254003,"201051344000651","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,602030.8,602030.8,18171,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254052,1439872.00
01/01/2017 02:00,2,0.000,ALERT,212.16,301.47,59.986,1483254003,"274151322000088","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,825213.4,825213.4,17983,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254054,1439873.00
01/01/2017 02:00,2,0.000,ALERT,213.29,300.87,59.970,1483254003,"274151322000068","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,715778.5,715778.5,18374,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254056,1439874.00
01/01/2017 02:00,2,0.000,ALERT,212.83,303.58,59.996,1483254003,"201051344001135","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,597846.5,597846.5,18156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254058,1439875.00
01/01/2017 02:00,2,0.000,ALERT,212.61,304.18,60.002,1483254003,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,612687.0,612687.0,18089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254059,1439876.00
01/01/2017 02:00,2,0.000,ALERT,213.29,303.28,59.975,1483254003,"201051344001203","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,606014.5,606014.5,18173,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254061,1439877.00
01/01/2017 02:00,2,0.000,ALERT,212.38,302.37,59.954,1483254003,"274151322000054","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,841518.4,841518.4,18044,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254063,1439878.00
01/01/2017 02:00,2,0.000,ALERT,213.51,303.88,59.965,1483254003,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,599126.8,599126.8,18172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254065,1439879.00
01/01/2017 02:00,2,0.000,ALERT,213.06,303.58,59.959,1483254003,"201051344001093","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,602806.1,602806.1,18116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254067,1439880.00
01/01/2017 02:00,2,0.000,ALERT,213.06,303.88,59.917,1483254003,"201051344000900","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,616991.6,616991.6,17937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254069,1439881.00
01/01/2017 02:00,2,0.000,ALERT,213.51,303.28,59.970,1483254003,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,605908.6,605908.6,17916,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254071,1439882.00
01/01/2017 02:00,2,0.000,ALERT,213.29,304.48,59.965,1483254003,"201051344000569","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,618184.5,618184.5,17859,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254072,1439883.00
01/01/2017 02:00,2,0.000,ALERT,213.06,303.28,59.991,1483254003,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,609223.7,609223.7,18084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254074,1439884.00
01/01/2017 02:00,2,0.000,ALERT,213.29,303.58,59.933,1483254003,"201051344001158","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,599778.5,599778.5,18143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254076,1439885.00
01/01/2017 02:00,2,0.000,ALERT,213.51,304.18,59.965,1483254003,"201051344000576","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,609068.1,609068.1,17968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254078,1439886.00
01/01/2017 02:00,2,0.000,ALERT,212.61,301.17,59.986,1483254003,"274151322000087","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,813295.1,813295.1,18160,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254080,1439887.00
01/01/2017 02:15,2,0.000,ALERT,213.51,303.58,59.991,1483254903,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,608191.6,608191.6,17944,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254905,1439888.00
01/01/2017 02:15,2,0.000,ALERT,212.61,301.77,59.959,1483254903,"274151322000085","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,840298.0,840298.0,18041,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254907,1439889.00
01/01/2017 02:15,2,0.000,ALERT,213.74,303.28,59.965,1483254903,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,598877.1,598877.1,18162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254909,1439890.00
01/01/2017 02:15,2,0.000,ALERT,213.29,303.58,59.970,1483254903,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,601785.3,601785.3,18161,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254910,1439891.00
01/01/2017 02:15,2,0.000,ALERT,212.83,303.28,59.959,1483254903,"201051344000646","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,598686.8,598686.8,18143,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254912,1439892.00
01/01/2017 02:15,2,0.000,ALERT,212.38,301.17,59.986,1483254903,"274151322000052","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,867675.0,867675.0,17832,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254914,1439893.00
01/01/2017 02:15,2,0.000,ALERT,213.06,303.28,59.965,1483254903,"201051344000585","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,609430.7,609430.7,18174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254916,1439894.00
01/01/2017 02:15,2,0.000,ALERT,213.06,303.58,59.965,1483254903,"201051344001230","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,601995.9,601995.9,18013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254918,1439895.00
01/01/2017 02:15,2,0.000,ALERT,213.51,303.88,59.965,1483254903,"201051344000582","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,594090.0,594090.0,18127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254919,1439896.00
01/01/2017 02:15,2,0.000,ALERT,212.83,303.28,59.975,1483254903,"201051344000955","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,609135.4,609135.4,18135,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254921,1439897.00
01/01/2017 02:15,2,0.000,ALERT,212.61,300.57,59.959,1483254903,"274151322000094","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,714916.3,714916.3,18392,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254923,1439898.00
01/01/2017 02:15,2,0.000,ALERT,213.06,304.18,59.959,1483254903,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,616797.0,616797.0,18097,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254925,1439899.00
01/01/2017 02:15,2,0.000,ALERT,213.06,303.88,59.970,1483254903,"201051344000890","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,606068.4,606068.4,18152,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254927,1439900.00
01/01/2017 02:15,2,0.000,ALERT,213.29,303.28,59.970,1483254903,"201051344000438","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,607353.7,607353.7,18165,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254928,1439901.00
01/01/2017 02:15,2,0.000,ALERT,213.29,302.98,59.970,1483254903,"201051344000417","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,592621.9,592621.9,18270,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254930,1439902.00
01/01/2017 02:15,2,0.000,ALERT,212.61,301.77,59.959,1483254903,"274151322000083","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,859158.7,859158.7,17865,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254932,1439903.00
01/01/2017 02:15,2,0.000,ALERT,213.06,301.77,59.959,1483254903,"274151322000076","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,917269.0,917269.0,17900,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254934,1439904.00
01/01/2017 02:15,2,0.000,ALERT,213.29,304.78,59.981,1483254903,"201051344000868","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,600254.0,600254.0,18132,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254936,1439905.00
01/01/2017 02:15,2,0.000,ALERT,212.61,302.37,59.965,1483254903,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,908217.5,908217.5,17925,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254938,1439906.00
01/01/2017 02:15,2,0.000,ALERT,213.06,303.88,59.975,1483254903,"201051344000988","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,564428.6,564428.6,18210,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254939,1439907.00
01/01/2017 02:15,2,0.000,ALERT,213.06,302.68,59.991,1483254903,"201051344001025","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,607614.8,607614.8,18176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254941,1439908.00
01/01/2017 02:15,2,0.000,ALERT,213.29,304.18,59.965,1483254903,"201051344000458","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,608325.4,608325.4,18081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254943,1439909.00
01/01/2017 02:15,2,0.000,ALERT,213.74,303.88,59.986,1483254903,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,607983.1,607983.1,18011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254945,1439910.00
01/01/2017 02:15,2,0.000,ALERT,213.51,303.28,59.975,1483254903,"201051344000685","219011344069620",0.00,-3.50,0,301.77,305.08,0.0,0.0,0.000,606347.7,606347.7,18130,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254946,1439911.00
01/01/2017 02:15,2,0.000,ALERT,213.51,302.98,59.970,1483254903,"201051344000917","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,603472.9,603472.9,18108,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254948,1439912.00
01/01/2017 02:15,2,0.000,ALERT,213.51,303.58,59.981,1483254903,"201051344001145","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,609244.5,609244.5,17958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254950,1439913.00
01/01/2017 02:15,2,0.000,ALERT,213.29,302.68,59.991,1483254903,"201051344000651","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,602030.8,602030.8,18173,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254952,1439914.00
01/01/2017 02:15,2,0.000,ALERT,212.16,301.17,59.965,1483254903,"274151322000088","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,825213.4,825213.4,17985,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254954,1439915.00
01/01/2017 02:15,2,0.000,ALERT,213.29,300.87,59.922,1483254903,"274151322000068","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,715778.5,715778.5,18376,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254955,1439916.00
01/01/2017 02:15,2,0.000,ALERT,212.83,303.28,59.981,1483254903,"201051344001135","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,597846.5,597846.5,18158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254957,1439917.00
01/01/2017 02:15,2,0.000,ALERT,212.83,304.18,59.965,1483254903,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,612687.0,612687.0,18091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254959,1439918.00
01/01/2017 02:15,2,0.000,ALERT,213.06,302.98,59.975,1483254903,"201051344001203","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,606014.5,606014.5,18175,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254961,1439919.00
01/01/2017 02:15,2,0.000,ALERT,212.61,302.37,59.981,1483254903,"274151322000054","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,841518.4,841518.4,18046,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254963,1439920.00
01/01/2017 02:15,2,0.000,ALERT,213.51,303.28,59.986,1483254903,"201051344000867","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,599126.8,599126.8,18174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254964,1439921.00
01/01/2017 02:15,2,0.000,ALERT,213.06,303.28,59.959,1483254903,"201051344001093","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,602806.1,602806.1,18118,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254966,1439922.00
01/01/2017 02:15,2,0.000,ALERT,213.29,303.58,60.023,1483254903,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,616991.6,616991.6,17939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254968,1439923.00
01/01/2017 02:15,2,0.000,ALERT,213.51,302.68,59.981,1483254903,"201051344000648","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,605908.6,605908.6,17918,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254970,1439924.00
01/01/2017 02:15,2,0.000,ALERT,213.29,304.18,59.975,1483254903,"201051344000569","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,618184.5,618184.5,17861,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254972,1439925.00
01/01/2017 02:15,2,0.000,ALERT,213.29,303.88,59.981,1483254903,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,609223.7,609223.7,18086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254973,1439926.00
01/01/2017 02:15,2,0.000,ALERT,213.51,303.58,60.012,1483254903,"201051344001158","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,599778.5,599778.5,18145,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254975,1439927.00
01/01/2017 02:15,2,0.000,ALERT,213.74,304.18,59.991,1483254903,"201051344000576","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,609068.1,609068.1,17970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483254977,1439928.00
01/01/2017 02:15,2,0.000,ALERT,212.83,300.87,59.970,1483254903,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,813295.1,813295.1,18162,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483254979,1439929.00
01/01/2017 02:30,2,0.000,ALERT,213.74,303.28,59.996,1483255803,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,608191.6,608191.6,17946,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255805,1439930.00
01/01/2017 02:30,2,0.000,ALERT,213.06,302.37,59.981,1483255803,"274151322000085","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,840298.0,840298.0,18043,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255807,1439931.00
01/01/2017 02:30,2,0.000,ALERT,213.96,303.28,59.996,1483255803,"201051344000633","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,598877.1,598877.1,18164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255808,1439932.00
01/01/2017 02:30,2,0.000,ALERT,213.51,303.58,59.996,1483255803,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,601785.3,601785.3,18163,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255810,1439933.00
01/01/2017 02:30,2,0.000,ALERT,213.06,303.28,60.012,1483255803,"201051344000646","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,598686.8,598686.8,18145,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255812,1439934.00
01/01/2017 02:30,2,0.000,ALERT,212.61,303.28,59.991,1483255803,"274151322000052","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,867675.0,867675.0,17834,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255814,1439935.00
01/01/2017 02:30,2,0.000,ALERT,213.29,303.28,60.002,1483255803,"201051344000585","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,609430.7,609430.7,18176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255815,1439936.00
01/01/2017 02:30,2,0.000,ALERT,213.06,303.58,59.991,1483255803,"201051344001230","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,601995.9,601995.9,18015,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255817,1439937.00
01/01/2017 02:30,2,0.000,ALERT,213.74,304.18,59.991,1483255803,"201051344000582","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,594090.0,594090.0,18129,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483255819,1439938.00
01/01/2017 02:30,2,0.000,ALERT,212.83,303.28,59.954,1483255803,"201051344000955","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,609135.4,609135.4,18137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255821,1439939.00
01/01/2017 02:30,2,0.000,ALERT,212.83,301.47,59.996,1483255803,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,714916.3,714916.3,18394,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255823,1439940.00
01/01/2017 02:30,2,0.000,ALERT,213.51,303.88,59.991,1483255803,"201051344000579","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,616797.0,616797.0,18099,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255824,1439941.00
01/01/2017 02:30,2,0.000,ALERT,212.83,303.28,60.002,1483255803,"201051344000890","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,606068.4,606068.4,18154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255826,1439942.00
01/01/2017 02:30,2,0.000,ALERT,213.29,302.98,59.996,1483255803,"201051344000438","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,607353.7,607353.7,18167,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255828,1439943.00
01/01/2017 02:30,2,0.000,ALERT,213.51,302.98,59.975,1483255803,"201051344000417","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,592621.9,592621.9,18272,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255830,1439944.00
01/01/2017 02:30,2,0.000,ALERT,212.83,302.37,60.002,1483255803,"274151322000083","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,859158.7,859158.7,17867,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255831,1439945.00
01/01/2017 02:30,2,0.000,ALERT,213.51,302.37,59.986,1483255803,"274151322000076","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,917269.0,917269.0,17902,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255833,1439946.00
01/01/2017 02:30,2,0.000,ALERT,213.29,304.18,59.991,1483255803,"201051344000868","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,600254.0,600254.0,18134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255835,1439947.00
01/01/2017 02:30,2,0.000,ALERT,212.83,303.28,60.028,1483255803,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,908217.5,908217.5,17927,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255837,1439948.00
01/01/2017 02:30,2,0.000,ALERT,213.29,303.28,60.002,1483255803,"201051344000988","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,564428.6,564428.6,18212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255839,1439949.00
01/01/2017 02:30,2,0.000,ALERT,212.83,302.37,59.996,1483255803,"201051344001025","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,607614.8,607614.8,18178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483255841,1439950.00
01/01/2017 02:30,2,0.000,ALERT,213.29,303.58,60.002,1483255803,"201051344000458","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,608325.4,608325.4,18083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255842,1439951.00
01/01/2017 02:30,2,0.000,ALERT,213.96,303.58,59.996,1483255803,"201051344000853","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,607983.1,607983.1,18013,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483255844,1439952.00
01/01/2017 02:30,2,0.000,ALERT,213.51,303.28,59.959,1483255803,"201051344000685","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,606347.7,606347.7,18132,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255846,1439953.00
01/01/2017 02:30,2,0.000,ALERT,213.51,302.98,59.996,1483255803,"201051344000917","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,603472.9,603472.9,18110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255848,1439954.00
01/01/2017 02:30,2,0.000,ALERT,213.51,303.58,59.996,1483255803,"201051344001145","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,609244.5,609244.5,17960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483255850,1439955.00
01/01/2017 02:30,2,0.000,ALERT,213.29,302.68,59.991,1483255803,"201051344000651","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,602030.8,602030.8,18175,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255851,1439956.00
01/01/2017 02:30,2,0.000,ALERT,212.61,302.07,59.996,1483255803,"274151322000088","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,825213.4,825213.4,17987,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255853,1439957.00
01/01/2017 02:30,2,0.000,ALERT,213.51,301.47,59.991,1483255803,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,715778.5,715778.5,18378,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483255855,1439958.00
01/01/2017 02:30,2,0.000,ALERT,212.83,303.28,59.996,1483255803,"201051344001135","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,597846.5,597846.5,18160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483255857,1439959.00
01/01/2017 02:30,2,0.000,ALERT,213.06,304.18,60.002,1483255803,"201051344000594","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,612687.0,612687.0,18093,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255858,1439960.00
01/01/2017 02:30,2,0.000,ALERT,213.29,302.98,59.991,1483255803,"201051344001203","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,606014.5,606014.5,18177,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255860,1439961.00
01/01/2017 02:30,2,0.000,ALERT,212.61,302.37,59.996,1483255803,"274151322000054","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,841518.4,841518.4,18048,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255862,1439962.00
01/01/2017 02:30,2,0.000,ALERT,213.74,303.28,59.996,1483255803,"201051344000867","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,599126.8,599126.8,18176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255864,1439963.00
01/01/2017 02:30,2,0.000,ALERT,213.29,303.28,59.996,1483255803,"201051344001093","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,602806.1,602806.1,18120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255866,1439964.00
01/01/2017 02:30,2,0.000,ALERT,213.29,303.88,59.959,1483255803,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,616991.6,616991.6,17941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255867,1439965.00
01/01/2017 02:30,2,0.000,ALERT,213.74,303.28,59.965,1483255803,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,605908.6,605908.6,17920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255869,1439966.00
01/01/2017 02:30,2,0.000,ALERT,213.51,304.48,59.991,1483255803,"201051344000569","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,618184.5,618184.5,17863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255871,1439967.00
