ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 02:30,2,0.000,ALERT,213.51,303.88,59.996,1483255803,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,609223.7,609223.7,18088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255873,1439968.00
01/01/2017 02:30,2,0.000,ALERT,213.74,303.88,60.028,1483255803,"201051344001158","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,599778.5,599778.5,18147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483255875,1439969.00
01/01/2017 02:30,2,0.000,ALERT,213.96,304.48,59.970,1483255803,"201051344000576","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,609068.1,609068.1,17972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255876,1439970.00
01/01/2017 02:30,2,0.000,ALERT,213.06,301.77,59.991,1483255803,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,813295.1,813295.1,18164,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483255878,1439971.00
01/01/2017 02:45,2,0.000,ALERT,213.74,303.88,59.986,1483256703,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,608191.6,608191.6,17948,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256705,1439972.00
01/01/2017 02:45,2,0.000,ALERT,212.83,302.07,59.975,1483256703,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,840298.0,840298.0,18045,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256707,1439973.00
01/01/2017 02:45,2,0.000,ALERT,213.96,303.58,60.007,1483256703,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,598877.1,598877.1,18166,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483256709,1439974.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.88,59.986,1483256703,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,601785.3,601785.3,18165,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256710,1439975.00
01/01/2017 02:45,2,0.000,ALERT,213.29,303.88,59.986,1483256703,"201051344000646","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,598686.8,598686.8,18147,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256712,1439976.00
01/01/2017 02:45,2,0.000,ALERT,212.38,302.07,59.959,1483256703,"274151322000052","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,867675.0,867675.0,17836,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483256714,1439977.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.88,59.981,1483256703,"201051344000585","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,609430.7,609430.7,18178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256716,1439978.00
01/01/2017 02:45,2,0.000,ALERT,213.29,304.18,59.975,1483256703,"201051344001230","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,601995.9,601995.9,18017,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256717,1439979.00
01/01/2017 02:45,2,0.000,ALERT,213.74,304.48,59.975,1483256703,"201051344000582","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,594090.0,594090.0,18131,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256719,1439980.00
01/01/2017 02:45,2,0.000,ALERT,213.06,303.58,59.986,1483256703,"201051344000955","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,609135.4,609135.4,18139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256721,1439981.00
01/01/2017 02:45,2,0.000,ALERT,212.61,301.47,59.981,1483256703,"274151322000094","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,714916.3,714916.3,18396,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256723,1439982.00
01/01/2017 02:45,2,0.000,ALERT,213.29,304.48,59.975,1483256703,"201051344000579","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,616797.0,616797.0,18101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256725,1439983.00
01/01/2017 02:45,2,0.000,ALERT,213.06,304.18,59.981,1483256703,"201051344000890","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,606068.4,606068.4,18156,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256726,1439984.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.88,59.986,1483256703,"201051344000438","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,607353.7,607353.7,18169,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256728,1439985.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.28,59.975,1483256703,"201051344000417","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,592621.9,592621.9,18274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256730,1439986.00
01/01/2017 02:45,2,0.000,ALERT,212.83,302.98,59.975,1483256703,"274151322000083","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,859158.7,859158.7,17869,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256732,1439987.00
01/01/2017 02:45,2,0.000,ALERT,213.29,301.77,59.975,1483256703,"274151322000076","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,917269.0,917269.0,17904,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483256733,1439988.00
01/01/2017 02:45,2,0.000,ALERT,213.29,304.48,59.981,1483256703,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,600254.0,600254.0,18136,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256735,1439989.00
01/01/2017 02:45,2,0.000,ALERT,212.83,302.98,59.981,1483256703,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,908217.5,908217.5,17929,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256737,1439990.00
01/01/2017 02:45,2,0.000,ALERT,213.29,303.88,59.975,1483256703,"201051344000988","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,564428.6,564428.6,18214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256739,1439991.00
01/01/2017 02:45,2,0.000,ALERT,213.29,302.98,59.975,1483256703,"201051344001025","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,607614.8,607614.8,18180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256741,1439992.00
01/01/2017 02:45,2,0.000,ALERT,213.29,304.18,59.975,1483256703,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,608325.4,608325.4,18085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256742,1439993.00
01/01/2017 02:45,2,0.000,ALERT,213.96,303.88,59.981,1483256703,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,607983.1,607983.1,18015,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256744,1439994.00
01/01/2017 02:45,2,0.000,ALERT,213.74,303.88,60.007,1483256703,"201051344000685","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,606347.7,606347.7,18134,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256746,1439995.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.28,59.986,1483256703,"201051344000917","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,603472.9,603472.9,18112,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483256748,1439996.00
01/01/2017 02:45,2,0.000,ALERT,213.74,303.88,59.959,1483256703,"201051344001145","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,609244.5,609244.5,17962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256750,1439997.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.28,59.970,1483256703,"201051344000651","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,602030.8,602030.8,18177,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256751,1439998.00
01/01/2017 02:45,2,0.000,ALERT,212.38,302.07,59.975,1483256703,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,825213.4,825213.4,17989,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256753,1439999.00
01/01/2017 02:45,2,0.000,ALERT,213.29,301.47,59.965,1483256703,"274151322000068","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,715778.5,715778.5,18380,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256755,1440000.00
01/01/2017 02:45,2,0.000,ALERT,213.06,303.88,59.970,1483256703,"201051344001135","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,597846.5,597846.5,18162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256757,1440001.00
01/01/2017 02:45,2,0.000,ALERT,213.06,304.78,59.975,1483256703,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,612687.0,612687.0,18095,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256759,1440002.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.28,59.949,1483256703,"201051344001203","219011344069620",0.00,-3.50,0,300.87,306.58,0.0,0.0,0.000,606014.5,606014.5,18179,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256760,1440003.00
01/01/2017 02:45,2,0.000,ALERT,212.61,302.68,59.965,1483256703,"274151322000054","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,841518.4,841518.4,18050,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256762,1440004.00
01/01/2017 02:45,2,0.000,ALERT,213.74,303.58,59.975,1483256703,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,599126.8,599126.8,18178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256764,1440005.00
01/01/2017 02:45,2,0.000,ALERT,213.29,303.58,59.970,1483256703,"201051344001093","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,602806.1,602806.1,18122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256766,1440006.00
01/01/2017 02:45,2,0.000,ALERT,213.29,303.88,59.970,1483256703,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,616991.6,616991.6,17943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256768,1440007.00
01/01/2017 02:45,2,0.000,ALERT,213.51,302.98,59.986,1483256703,"201051344000648","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,605908.6,605908.6,17922,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256769,1440008.00
01/01/2017 02:45,2,0.000,ALERT,213.29,304.18,59.965,1483256703,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,618184.5,618184.5,17865,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256771,1440009.00
01/01/2017 02:45,2,0.000,ALERT,213.29,303.88,59.970,1483256703,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,609223.7,609223.7,18090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256773,1440010.00
01/01/2017 02:45,2,0.000,ALERT,213.51,303.88,59.965,1483256703,"201051344001158","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,599778.5,599778.5,18149,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256775,1440011.00
01/01/2017 02:45,2,0.000,ALERT,213.74,304.18,59.959,1483256703,"201051344000576","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,609068.1,609068.1,17974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483256777,1440012.00
01/01/2017 02:45,2,0.000,ALERT,212.83,300.87,59.965,1483256703,"274151322000087","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,813295.1,813295.1,18166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483256778,1440013.00
01/01/2017 03:00,2,0.000,ALERT,213.96,303.58,59.991,1483257603,"201051344000645","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,608191.6,608191.6,17950,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257605,1440014.00
01/01/2017 03:00,2,0.000,ALERT,212.83,302.07,59.986,1483257603,"274151322000085","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,840298.0,840298.0,18047,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257607,1440015.00
01/01/2017 03:00,2,0.000,ALERT,213.96,303.28,59.965,1483257603,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,598877.1,598877.1,18168,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257609,1440016.00
01/01/2017 03:00,2,0.000,ALERT,213.51,303.58,59.996,1483257603,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,601785.3,601785.3,18167,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257610,1440017.00
01/01/2017 03:00,2,0.000,ALERT,213.29,303.58,59.996,1483257603,"201051344000646","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,598686.8,598686.8,18149,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257612,1440018.00
01/01/2017 03:00,2,0.000,ALERT,212.83,302.07,59.991,1483257603,"274151322000052","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,867675.0,867675.0,17838,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257614,1440019.00
01/01/2017 03:00,2,0.000,ALERT,213.51,303.88,59.996,1483257603,"201051344000585","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,609430.7,609430.7,18180,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257616,1440020.00
01/01/2017 03:00,2,0.000,ALERT,213.29,303.88,59.991,1483257603,"201051344001230","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,601995.9,601995.9,18019,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257618,1440021.00
01/01/2017 03:00,2,0.000,ALERT,213.74,304.48,59.996,1483257603,"201051344000582","219011344069620",0.00,-3.50,0,302.68,305.98,0.0,0.0,0.000,594090.0,594090.0,18133,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257619,1440022.00
01/01/2017 03:00,2,0.000,ALERT,213.06,303.88,59.986,1483257603,"201051344000955","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,609135.4,609135.4,18141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257621,1440023.00
01/01/2017 03:00,2,0.000,ALERT,212.83,301.47,59.981,1483257603,"274151322000094","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,714916.3,714916.3,18398,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257623,1440024.00
01/01/2017 03:00,2,0.000,ALERT,213.51,304.48,59.986,1483257603,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,616797.0,616797.0,18103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257625,1440025.00
01/01/2017 03:00,2,0.000,ALERT,213.29,304.18,59.970,1483257603,"201051344000890","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,606068.4,606068.4,18158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257627,1440026.00
01/01/2017 03:00,2,0.000,ALERT,213.51,303.58,59.981,1483257603,"201051344000438","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,607353.7,607353.7,18171,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257628,1440027.00
01/01/2017 03:00,2,0.000,ALERT,213.51,303.28,59.975,1483257603,"201051344000417","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,592621.9,592621.9,18276,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257630,1440028.00
01/01/2017 03:00,2,0.000,ALERT,213.29,302.98,59.981,1483257603,"274151322000083","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,859158.7,859158.7,17871,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257632,1440029.00
01/01/2017 03:00,2,0.000,ALERT,213.51,302.98,59.975,1483257603,"274151322000076","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,917269.0,917269.0,17906,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257634,1440030.00
01/01/2017 03:00,2,0.000,ALERT,213.51,304.78,59.986,1483257603,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,600254.0,600254.0,18138,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257635,1440031.00
01/01/2017 03:00,2,0.000,ALERT,213.06,303.58,59.975,1483257603,"274151322000095","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,908217.5,908217.5,17931,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257637,1440032.00
01/01/2017 03:00,2,0.000,ALERT,213.29,303.58,59.975,1483257603,"201051344000988","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,564428.6,564428.6,18216,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257639,1440033.00
01/01/2017 03:00,2,0.000,ALERT,213.29,302.98,59.981,1483257603,"201051344001025","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,607614.8,607614.8,18182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257641,1440034.00
01/01/2017 03:00,2,0.000,ALERT,213.51,304.18,59.970,1483257603,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,608325.4,608325.4,18087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257643,1440035.00
01/01/2017 03:00,2,0.000,ALERT,213.96,303.88,60.007,1483257603,"201051344000853","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,607983.1,607983.1,18017,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257645,1440036.00
01/01/2017 03:00,2,0.000,ALERT,213.74,303.58,59.954,1483257603,"201051344000685","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,606347.7,606347.7,18136,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257646,1440037.00
01/01/2017 03:00,2,0.000,ALERT,213.51,302.98,59.981,1483257603,"201051344000917","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,603472.9,603472.9,18114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257648,1440038.00
01/01/2017 03:00,2,0.000,ALERT,213.74,303.58,59.981,1483257603,"201051344001145","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,609244.5,609244.5,17964,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257650,1440039.00
01/01/2017 03:00,2,0.000,ALERT,213.51,302.98,59.986,1483257603,"201051344000651","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,602030.8,602030.8,18179,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257652,1440040.00
01/01/2017 03:00,2,0.000,ALERT,212.61,301.77,59.975,1483257603,"274151322000088","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,825213.4,825213.4,17991,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257654,1440041.00
01/01/2017 03:00,2,0.000,ALERT,213.51,301.77,59.981,1483257603,"274151322000068","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,715778.5,715778.5,18382,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257655,1440042.00
01/01/2017 03:00,2,0.000,ALERT,213.29,303.58,59.975,1483257603,"201051344001135","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,597846.5,597846.5,18164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257657,1440043.00
01/01/2017 03:00,2,0.000,ALERT,213.29,304.48,59.975,1483257603,"201051344000594","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,612687.0,612687.0,18097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257659,1440044.00
01/01/2017 03:00,2,0.000,ALERT,213.29,303.28,59.981,1483257603,"201051344001203","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,606014.5,606014.5,18181,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257661,1440045.00
01/01/2017 03:00,2,0.000,ALERT,213.06,302.98,60.012,1483257603,"274151322000054","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,841518.4,841518.4,18052,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257662,1440046.00
01/01/2017 03:00,2,0.000,ALERT,213.74,303.58,59.970,1483257603,"201051344000867","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,599126.8,599126.8,18180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257664,1440047.00
01/01/2017 03:00,2,0.000,ALERT,213.29,303.28,59.938,1483257603,"201051344001093","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,602806.1,602806.1,18124,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257666,1440048.00
01/01/2017 03:00,2,0.000,ALERT,213.51,303.88,59.986,1483257603,"201051344000900","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,616991.6,616991.6,17945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257668,1440049.00
01/01/2017 03:00,2,0.000,ALERT,213.51,302.98,59.959,1483257603,"201051344000648","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,605908.6,605908.6,17924,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257670,1440050.00
01/01/2017 03:00,2,0.000,ALERT,213.51,304.18,59.981,1483257603,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,618184.5,618184.5,17867,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257671,1440051.00
01/01/2017 03:00,2,0.000,ALERT,213.51,303.88,59.975,1483257603,"201051344000983","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,609223.7,609223.7,18092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257673,1440052.00
01/01/2017 03:00,2,0.000,ALERT,213.51,303.58,59.981,1483257603,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,599778.5,599778.5,18151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257675,1440053.00
01/01/2017 03:00,2,0.000,ALERT,213.96,304.18,59.981,1483257603,"201051344000576","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,609068.1,609068.1,17976,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483257677,1440054.00
01/01/2017 03:00,2,0.000,ALERT,213.06,301.47,59.975,1483257603,"274151322000087","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,813295.1,813295.1,18168,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483257679,1440055.00
01/01/2017 03:15,2,0.000,ALERT,212.61,302.07,60.023,1483258503,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,608191.6,608191.6,17952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258505,1440056.00
01/01/2017 03:15,2,0.000,ALERT,211.70,300.57,59.965,1483258503,"274151322000085","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,840298.0,840298.0,18049,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258507,1440057.00
01/01/2017 03:15,2,0.000,ALERT,212.83,302.07,59.970,1483258503,"201051344000633","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,598877.1,598877.1,18170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258508,1440058.00
01/01/2017 03:15,2,0.000,ALERT,212.38,302.07,60.023,1483258503,"201051344000469","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,601785.3,601785.3,18169,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258510,1440059.00
01/01/2017 03:15,2,0.000,ALERT,211.70,301.47,60.002,1483258503,"201051344000646","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,598686.8,598686.8,18151,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258512,1440060.00
01/01/2017 03:15,2,0.000,ALERT,211.48,299.97,59.975,1483258503,"274151322000052","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,867675.0,867675.0,17840,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258514,1440061.00
01/01/2017 03:15,2,0.000,ALERT,212.16,301.77,59.949,1483258503,"201051344000585","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,609430.7,609430.7,18182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258516,1440062.00
01/01/2017 03:15,2,0.000,ALERT,211.93,301.77,60.007,1483258503,"201051344001230","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,601995.9,601995.9,18021,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258518,1440063.00
01/01/2017 03:15,2,0.000,ALERT,212.38,302.07,59.975,1483258503,"201051344000582","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,594090.0,594090.0,18135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258519,1440064.00
01/01/2017 03:15,2,0.000,ALERT,211.70,301.47,59.944,1483258503,"201051344000955","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,609135.4,609135.4,18143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258521,1440065.00
01/01/2017 03:15,2,0.000,ALERT,211.48,299.67,59.975,1483258503,"274151322000094","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,714916.3,714916.3,18400,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258523,1440066.00
01/01/2017 03:15,2,0.000,ALERT,212.16,302.37,59.975,1483258503,"201051344000579","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,616797.0,616797.0,18105,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258525,1440067.00
01/01/2017 03:15,2,0.000,ALERT,211.70,301.77,59.975,1483258503,"201051344000890","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,606068.4,606068.4,18160,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258527,1440068.00
01/01/2017 03:15,2,0.000,ALERT,211.93,301.47,59.975,1483258503,"201051344000438","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,607353.7,607353.7,18173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258528,1440069.00
01/01/2017 03:15,2,0.000,ALERT,212.16,300.87,59.986,1483258503,"201051344000417","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,592621.9,592621.9,18278,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258530,1440070.00
01/01/2017 03:15,2,0.000,ALERT,211.70,300.57,60.018,1483258503,"274151322000083","219011344069620",0.00,-2.50,0,298.17,304.48,0.0,0.0,0.000,859158.7,859158.7,17873,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258532,1440071.00
01/01/2017 03:15,2,0.000,ALERT,212.16,300.27,59.975,1483258503,"274151322000076","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,917269.0,917269.0,17908,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258534,1440072.00
01/01/2017 03:15,2,0.000,ALERT,211.93,302.68,59.938,1483258503,"201051344000868","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,600254.0,600254.0,18140,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258535,1440073.00
01/01/2017 03:15,2,0.000,ALERT,211.70,301.77,59.981,1483258503,"274151322000095","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,908217.5,908217.5,17933,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258537,1440074.00
01/01/2017 03:15,2,0.000,ALERT,211.93,301.77,59.981,1483258503,"201051344000988","219011344069620",0.00,-2.50,0,298.47,305.38,0.0,0.0,0.000,564428.6,564428.6,18218,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258539,1440075.00
01/01/2017 03:15,2,0.000,ALERT,211.70,300.87,59.986,1483258503,"201051344001025","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,607614.8,607614.8,18184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258541,1440076.00
01/01/2017 03:15,2,0.000,ALERT,211.93,302.07,59.970,1483258503,"201051344000458","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,608325.4,608325.4,18089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258543,1440077.00
01/01/2017 03:15,2,0.000,ALERT,212.83,302.07,59.975,1483258503,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,607983.1,607983.1,18019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258545,1440078.00
01/01/2017 03:15,2,0.000,ALERT,212.38,301.77,59.981,1483258503,"201051344000685","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,606347.7,606347.7,18138,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258547,1440079.00
01/01/2017 03:15,2,0.000,ALERT,212.16,300.87,59.975,1483258503,"201051344000917","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,603472.9,603472.9,18116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258548,1440080.00
01/01/2017 03:15,2,0.000,ALERT,212.16,301.77,59.949,1483258503,"201051344001145","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,609244.5,609244.5,17966,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258550,1440081.00
01/01/2017 03:15,2,0.000,ALERT,212.16,300.87,59.981,1483258503,"201051344000651","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,602030.8,602030.8,18181,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258552,1440082.00
01/01/2017 03:15,2,0.000,ALERT,211.25,299.67,59.944,1483258503,"274151322000088","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,825213.4,825213.4,17993,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258554,1440083.00
01/01/2017 03:15,2,0.000,ALERT,212.38,299.67,59.975,1483258503,"274151322000068","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,715778.5,715778.5,18384,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258555,1440084.00
01/01/2017 03:15,2,0.000,ALERT,211.70,301.77,59.991,1483258503,"201051344001135","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,597846.5,597846.5,18166,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258557,1440085.00
01/01/2017 03:15,2,0.000,ALERT,211.70,302.68,59.975,1483258503,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,612687.0,612687.0,18099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258559,1440086.00
01/01/2017 03:15,2,0.000,ALERT,212.16,301.47,59.959,1483258503,"201051344001203","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,606014.5,606014.5,18183,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258561,1440087.00
01/01/2017 03:15,2,0.000,ALERT,211.48,300.87,59.954,1483258503,"274151322000054","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,841518.4,841518.4,18054,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258563,1440088.00
01/01/2017 03:15,2,0.000,ALERT,212.38,301.77,59.975,1483258503,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,599126.8,599126.8,18182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258565,1440089.00
01/01/2017 03:15,2,0.000,ALERT,212.16,301.47,59.981,1483258503,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,602806.1,602806.1,18126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258566,1440090.00
01/01/2017 03:15,2,0.000,ALERT,212.16,302.37,59.981,1483258503,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,616991.6,616991.6,17947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258568,1440091.00
01/01/2017 03:15,2,0.000,ALERT,212.38,301.47,59.986,1483258503,"201051344000648","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,605908.6,605908.6,17926,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258570,1440092.00
01/01/2017 03:15,2,0.000,ALERT,212.38,302.98,59.991,1483258503,"201051344000569","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,618184.5,618184.5,17869,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258572,1440093.00
01/01/2017 03:15,2,0.000,ALERT,212.16,302.37,59.986,1483258503,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,609223.7,609223.7,18094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258574,1440094.00
01/01/2017 03:15,2,0.000,ALERT,212.16,302.07,59.986,1483258503,"201051344001158","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,599778.5,599778.5,18153,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258576,1440095.00
01/01/2017 03:15,2,0.000,ALERT,212.61,302.68,59.986,1483258503,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,609068.1,609068.1,17978,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483258577,1440096.00
01/01/2017 03:15,2,0.000,ALERT,211.70,299.07,59.981,1483258503,"274151322000087","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,813295.1,813295.1,18170,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483258579,1440097.00
01/01/2017 03:30,2,0.000,ALERT,212.83,302.37,59.986,1483259403,"201051344000645","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,608191.6,608191.6,17954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259405,1440098.00
01/01/2017 03:30,2,0.000,ALERT,212.16,301.47,59.986,1483259403,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,840298.0,840298.0,18051,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259407,1440099.00
01/01/2017 03:30,2,0.000,ALERT,213.06,302.37,59.986,1483259403,"201051344000633","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,598877.1,598877.1,18172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259408,1440100.00
01/01/2017 03:30,2,0.000,ALERT,212.61,302.37,60.002,1483259403,"201051344000469","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,601785.3,601785.3,18171,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259410,1440101.00
01/01/2017 03:30,2,0.000,ALERT,212.38,302.37,60.028,1483259403,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,598686.8,598686.8,18153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259412,1440102.00
01/01/2017 03:30,2,0.000,ALERT,211.70,301.17,59.986,1483259403,"274151322000052","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,867675.0,867675.0,17842,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259414,1440103.00
01/01/2017 03:30,2,0.000,ALERT,212.61,302.07,59.996,1483259403,"201051344000585","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,609430.7,609430.7,18184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259415,1440104.00
01/01/2017 03:30,2,0.000,ALERT,212.38,302.68,59.959,1483259403,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,601995.9,601995.9,18023,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259417,1440105.00
01/01/2017 03:30,2,0.000,ALERT,212.83,302.98,59.991,1483259403,"201051344000582","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,594090.0,594090.0,18137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259419,1440106.00
01/01/2017 03:30,2,0.000,ALERT,211.93,302.07,59.996,1483259403,"201051344000955","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,609135.4,609135.4,18145,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259421,1440107.00
01/01/2017 03:30,2,0.000,ALERT,211.93,300.27,59.986,1483259403,"274151322000094","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,714916.3,714916.3,18402,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259423,1440108.00
01/01/2017 03:30,2,0.000,ALERT,212.38,302.98,59.991,1483259403,"201051344000579","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,616797.0,616797.0,18107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259424,1440109.00
01/01/2017 03:30,2,0.000,ALERT,212.38,302.68,59.996,1483259403,"201051344000890","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,606068.4,606068.4,18162,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259426,1440110.00
01/01/2017 03:30,2,0.000,ALERT,212.61,302.07,59.996,1483259403,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,607353.7,607353.7,18175,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259428,1440111.00
01/01/2017 03:30,2,0.000,ALERT,212.61,301.47,59.981,1483259403,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,592621.9,592621.9,18280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259430,1440112.00
