ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 03:30,2,0.000,ALERT,212.16,301.47,60.028,1483259403,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,859158.7,859158.7,17875,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259432,1440113.00
01/01/2017 03:30,2,0.000,ALERT,212.61,300.87,59.991,1483259403,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,917269.0,917269.0,17910,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259433,1440114.00
01/01/2017 03:30,2,0.000,ALERT,212.38,303.28,59.986,1483259403,"201051344000868","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,600254.0,600254.0,18142,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259435,1440115.00
01/01/2017 03:30,2,0.000,ALERT,211.93,301.77,59.986,1483259403,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,908217.5,908217.5,17935,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259437,1440116.00
01/01/2017 03:30,2,0.000,ALERT,212.38,302.68,59.986,1483259403,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,564428.6,564428.6,18220,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259439,1440117.00
01/01/2017 03:30,2,0.000,ALERT,211.93,301.17,59.975,1483259403,"201051344001025","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,607614.8,607614.8,18186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259441,1440118.00
01/01/2017 03:30,2,0.000,ALERT,212.38,302.68,59.954,1483259403,"201051344000458","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,608325.4,608325.4,18091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259442,1440119.00
01/01/2017 03:30,2,0.000,ALERT,213.06,302.68,59.986,1483259403,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,607983.1,607983.1,18021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259444,1440120.00
01/01/2017 03:30,2,0.000,ALERT,212.61,302.07,59.981,1483259403,"201051344000685","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,606347.7,606347.7,18140,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259446,1440121.00
01/01/2017 03:30,2,0.000,ALERT,212.61,301.77,59.986,1483259403,"201051344000917","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,603472.9,603472.9,18118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259448,1440122.00
01/01/2017 03:30,2,0.000,ALERT,212.61,302.37,59.975,1483259403,"201051344001145","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,609244.5,609244.5,17968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259450,1440123.00
01/01/2017 03:30,2,0.000,ALERT,212.38,301.17,59.986,1483259403,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,602030.8,602030.8,18183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259451,1440124.00
01/01/2017 03:30,2,0.000,ALERT,211.48,300.27,59.981,1483259403,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,825213.4,825213.4,17995,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259453,1440125.00
01/01/2017 03:30,2,0.000,ALERT,212.61,300.27,59.959,1483259403,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,715778.5,715778.5,18386,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259455,1440126.00
01/01/2017 03:30,2,0.000,ALERT,211.93,302.07,59.944,1483259403,"201051344001135","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,597846.5,597846.5,18168,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483259457,1440127.00
01/01/2017 03:30,2,0.000,ALERT,212.38,303.28,59.991,1483259403,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,612687.0,612687.0,18101,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259458,1440128.00
01/01/2017 03:30,2,0.000,ALERT,212.38,301.77,60.034,1483259403,"201051344001203","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,606014.5,606014.5,18185,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259460,1440129.00
01/01/2017 03:30,2,0.000,ALERT,211.70,301.77,59.986,1483259403,"274151322000054","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,841518.4,841518.4,18056,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259462,1440130.00
01/01/2017 03:30,2,0.000,ALERT,212.83,302.37,59.991,1483259403,"201051344000867","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,599126.8,599126.8,18184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259464,1440131.00
01/01/2017 03:30,2,0.000,ALERT,212.38,301.77,60.012,1483259403,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,602806.1,602806.1,18128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259466,1440132.00
01/01/2017 03:30,2,0.000,ALERT,212.38,302.68,60.002,1483259403,"201051344000900","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,616991.6,616991.6,17949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259467,1440133.00
01/01/2017 03:30,2,0.000,ALERT,212.83,302.37,59.986,1483259403,"201051344000648","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,605908.6,605908.6,17928,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259469,1440134.00
01/01/2017 03:30,2,0.000,ALERT,212.61,303.28,59.996,1483259403,"201051344000569","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,618184.5,618184.5,17871,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259471,1440135.00
01/01/2017 03:30,2,0.000,ALERT,212.61,302.98,59.991,1483259403,"201051344000983","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,609223.7,609223.7,18096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259473,1440136.00
01/01/2017 03:30,2,0.000,ALERT,212.83,302.68,59.986,1483259403,"201051344001158","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,599778.5,599778.5,18155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259475,1440137.00
01/01/2017 03:30,2,0.000,ALERT,213.06,303.28,59.991,1483259403,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,609068.1,609068.1,17980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259477,1440138.00
01/01/2017 03:30,2,0.000,ALERT,212.16,299.97,60.002,1483259403,"274151322000087","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,813295.1,813295.1,18172,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483259478,1440139.00
01/01/2017 03:45,2,0.000,ALERT,211.93,300.87,59.928,1483260304,"201051344000645","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,608191.6,608191.6,17956,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260306,1440140.00
01/01/2017 03:45,2,0.000,ALERT,211.25,299.07,59.970,1483260304,"274151322000085","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,840298.0,840298.0,18053,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260307,1440141.00
01/01/2017 03:45,2,0.000,ALERT,212.38,301.17,59.975,1483260304,"201051344000633","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,598877.1,598877.1,18174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260309,1440142.00
01/01/2017 03:45,2,0.000,ALERT,211.70,301.17,59.959,1483260304,"201051344000469","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,601785.3,601785.3,18173,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260311,1440143.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.17,59.965,1483260304,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,598686.8,598686.8,18155,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260313,1440144.00
01/01/2017 03:45,2,0.000,ALERT,211.03,299.97,59.959,1483260304,"274151322000052","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,867675.0,867675.0,17844,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260315,1440145.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.17,59.970,1483260304,"201051344000585","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,609430.7,609430.7,18186,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483260317,1440146.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.47,59.970,1483260304,"201051344001230","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,601995.9,601995.9,18025,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260318,1440147.00
01/01/2017 03:45,2,0.000,ALERT,212.16,302.07,59.959,1483260304,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,594090.0,594090.0,18139,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260320,1440148.00
01/01/2017 03:45,2,0.000,ALERT,211.25,300.87,59.965,1483260304,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,609135.4,609135.4,18147,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483260322,1440149.00
01/01/2017 03:45,2,0.000,ALERT,211.03,298.77,59.954,1483260304,"274151322000094","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,714916.3,714916.3,18404,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260324,1440150.00
01/01/2017 03:45,2,0.000,ALERT,211.70,301.47,59.954,1483260304,"201051344000579","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,616797.0,616797.0,18109,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483260326,1440151.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.47,59.944,1483260304,"201051344000890","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,606068.4,606068.4,18164,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260327,1440152.00
01/01/2017 03:45,2,0.000,ALERT,211.70,301.17,59.970,1483260304,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,607353.7,607353.7,18177,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260329,1440153.00
01/01/2017 03:45,2,0.000,ALERT,211.70,300.57,59.933,1483260304,"201051344000417","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,592621.9,592621.9,18282,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260331,1440154.00
01/01/2017 03:45,2,0.000,ALERT,211.25,300.27,59.954,1483260304,"274151322000083","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,859158.7,859158.7,17877,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260333,1440155.00
01/01/2017 03:45,2,0.000,ALERT,211.70,299.67,59.959,1483260304,"274151322000076","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,917269.0,917269.0,17912,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260335,1440156.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.77,59.991,1483260304,"201051344000868","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,600254.0,600254.0,18144,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483260336,1440157.00
01/01/2017 03:45,2,0.000,ALERT,211.03,300.57,59.965,1483260304,"274151322000095","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,908217.5,908217.5,17937,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483260338,1440158.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.17,59.986,1483260304,"201051344000988","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,564428.6,564428.6,18222,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260340,1440159.00
01/01/2017 03:45,2,0.000,ALERT,211.48,300.27,59.975,1483260304,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,607614.8,607614.8,18188,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260342,1440160.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.17,59.986,1483260304,"201051344000458","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,608325.4,608325.4,18093,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260344,1440161.00
01/01/2017 03:45,2,0.000,ALERT,212.16,301.17,59.970,1483260304,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,607983.1,607983.1,18023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260346,1440162.00
01/01/2017 03:45,2,0.000,ALERT,211.93,301.17,59.981,1483260304,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,606347.7,606347.7,18142,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260347,1440163.00
01/01/2017 03:45,2,0.000,ALERT,211.70,300.57,59.938,1483260304,"201051344000917","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,603472.9,603472.9,18120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260349,1440164.00
01/01/2017 03:45,2,0.000,ALERT,211.70,301.17,59.965,1483260304,"201051344001145","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,609244.5,609244.5,17970,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260351,1440165.00
01/01/2017 03:45,2,0.000,ALERT,211.70,300.57,59.996,1483260304,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,602030.8,602030.8,18185,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260353,1440166.00
01/01/2017 03:45,2,0.000,ALERT,210.57,299.37,59.965,1483260304,"274151322000088","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,825213.4,825213.4,17997,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260355,1440167.00
01/01/2017 03:45,2,0.000,ALERT,211.70,298.77,59.965,1483260304,"274151322000068","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,715778.5,715778.5,18388,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260357,1440168.00
01/01/2017 03:45,2,0.000,ALERT,211.25,301.17,59.975,1483260304,"201051344001135","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,597846.5,597846.5,18170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260358,1440169.00
01/01/2017 03:45,2,0.000,ALERT,211.25,301.77,59.996,1483260304,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,612687.0,612687.0,18103,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260360,1440170.00
01/01/2017 03:45,2,0.000,ALERT,211.70,300.57,59.975,1483260304,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,606014.5,606014.5,18187,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260362,1440171.00
01/01/2017 03:45,2,0.000,ALERT,211.03,300.27,59.986,1483260304,"274151322000054","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,841518.4,841518.4,18058,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260364,1440172.00
01/01/2017 03:45,2,0.000,ALERT,211.70,300.57,59.933,1483260304,"201051344000867","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,599126.8,599126.8,18186,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260366,1440173.00
01/01/2017 03:45,2,0.000,ALERT,211.48,300.87,59.991,1483260304,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,602806.1,602806.1,18130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260367,1440174.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.47,59.975,1483260304,"201051344000900","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,616991.6,616991.6,17951,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260369,1440175.00
01/01/2017 03:45,2,0.000,ALERT,211.70,300.27,59.975,1483260304,"201051344000648","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,605908.6,605908.6,17930,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260371,1440176.00
01/01/2017 03:45,2,0.000,ALERT,211.48,301.47,59.970,1483260304,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,618184.5,618184.5,17873,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260373,1440177.00
01/01/2017 03:45,2,0.000,ALERT,211.70,301.17,59.965,1483260304,"201051344000983","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,609223.7,609223.7,18098,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260375,1440178.00
01/01/2017 03:45,2,0.000,ALERT,211.70,300.87,59.965,1483260304,"201051344001158","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,599778.5,599778.5,18157,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260377,1440179.00
01/01/2017 03:45,2,0.000,ALERT,212.16,301.77,59.965,1483260304,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,609068.1,609068.1,17982,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260378,1440180.00
01/01/2017 03:45,2,0.000,ALERT,211.25,298.77,59.954,1483260304,"274151322000087","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,813295.1,813295.1,18174,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483260380,1440181.00
01/01/2017 04:00,2,0.000,ALERT,211.93,300.27,59.970,1483261203,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,608191.6,608191.6,17958,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261205,1440182.00
01/01/2017 04:00,2,0.000,ALERT,211.25,299.67,59.981,1483261203,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,840298.0,840298.0,18055,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261207,1440183.00
01/01/2017 04:00,2,0.000,ALERT,212.16,300.57,59.986,1483261203,"201051344000633","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,598877.1,598877.1,18176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261209,1440184.00
01/01/2017 04:00,2,0.000,ALERT,211.70,300.87,59.991,1483261203,"201051344000469","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,601785.3,601785.3,18175,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261210,1440185.00
01/01/2017 04:00,2,0.000,ALERT,211.48,301.17,60.018,1483261203,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,598686.8,598686.8,18157,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261212,1440186.00
01/01/2017 04:00,2,0.000,ALERT,210.80,300.57,59.991,1483261203,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,867675.0,867675.0,17846,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261214,1440187.00
01/01/2017 04:00,2,0.000,ALERT,211.70,301.17,59.991,1483261203,"201051344000585","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,609430.7,609430.7,18188,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261216,1440188.00
01/01/2017 04:00,2,0.000,ALERT,211.48,301.47,59.986,1483261203,"201051344001230","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,601995.9,601995.9,18027,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261218,1440189.00
01/01/2017 04:00,2,0.000,ALERT,211.93,301.77,59.991,1483261203,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,594090.0,594090.0,18141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261219,1440190.00
01/01/2017 04:00,2,0.000,ALERT,211.25,301.17,59.944,1483261203,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,609135.4,609135.4,18149,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261221,1440191.00
01/01/2017 04:00,2,0.000,ALERT,211.03,298.77,59.986,1483261203,"274151322000094","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,714916.3,714916.3,18406,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261223,1440192.00
01/01/2017 04:00,2,0.000,ALERT,211.70,301.47,59.996,1483261203,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,616797.0,616797.0,18111,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261225,1440193.00
01/01/2017 04:00,2,0.000,ALERT,211.48,301.47,59.991,1483261203,"201051344000890","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,606068.4,606068.4,18166,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261227,1440194.00
01/01/2017 04:00,2,0.000,ALERT,211.48,300.87,59.991,1483261203,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,607353.7,607353.7,18179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261228,1440195.00
01/01/2017 04:00,2,0.000,ALERT,211.70,300.57,60.007,1483261203,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,592621.9,592621.9,18284,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261230,1440196.00
01/01/2017 04:00,2,0.000,ALERT,211.25,299.67,59.981,1483261203,"274151322000083","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,859158.7,859158.7,17879,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261232,1440197.00
01/01/2017 04:00,2,0.000,ALERT,211.93,299.67,59.986,1483261203,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,917269.0,917269.0,17914,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261234,1440198.00
01/01/2017 04:00,2,0.000,ALERT,211.48,301.47,60.002,1483261203,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,600254.0,600254.0,18146,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261236,1440199.00
01/01/2017 04:00,2,0.000,ALERT,211.03,300.27,60.023,1483261203,"274151322000095","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,908217.5,908217.5,17939,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261237,1440200.00
01/01/2017 04:00,2,0.000,ALERT,211.25,301.17,59.996,1483261203,"201051344000988","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,564428.6,564428.6,18224,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261239,1440201.00
01/01/2017 04:00,2,0.000,ALERT,211.25,300.27,59.991,1483261203,"201051344001025","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,607614.8,607614.8,18190,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261241,1440202.00
01/01/2017 04:00,2,0.000,ALERT,211.25,301.17,59.991,1483261203,"201051344000458","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,608325.4,608325.4,18095,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261243,1440203.00
01/01/2017 04:00,2,0.000,ALERT,211.93,300.87,60.002,1483261203,"201051344000853","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,607983.1,607983.1,18025,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261245,1440204.00
01/01/2017 04:00,2,0.000,ALERT,211.93,301.17,60.002,1483261203,"201051344000685","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,606347.7,606347.7,18144,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261247,1440205.00
01/01/2017 04:00,2,0.000,ALERT,211.70,300.57,59.970,1483261203,"201051344000917","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,603472.9,603472.9,18122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261248,1440206.00
01/01/2017 04:00,2,0.000,ALERT,211.70,301.17,59.996,1483261203,"201051344001145","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,609244.5,609244.5,17972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261250,1440207.00
01/01/2017 04:00,2,0.000,ALERT,211.48,300.27,59.996,1483261203,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,602030.8,602030.8,18187,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261252,1440208.00
01/01/2017 04:00,2,0.000,ALERT,210.80,299.67,59.986,1483261203,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,825213.4,825213.4,17999,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261254,1440209.00
01/01/2017 04:00,2,0.000,ALERT,211.93,299.07,59.991,1483261203,"274151322000068","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,715778.5,715778.5,18390,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261255,1440210.00
01/01/2017 04:00,2,0.000,ALERT,211.25,300.87,59.991,1483261203,"201051344001135","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,597846.5,597846.5,18172,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261257,1440211.00
01/01/2017 04:00,2,0.000,ALERT,211.25,301.77,59.991,1483261203,"201051344000594","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,612687.0,612687.0,18105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261259,1440212.00
01/01/2017 04:00,2,0.000,ALERT,211.70,300.57,59.996,1483261203,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,606014.5,606014.5,18189,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261261,1440213.00
01/01/2017 04:00,2,0.000,ALERT,210.80,300.27,59.981,1483261203,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,841518.4,841518.4,18060,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261263,1440214.00
01/01/2017 04:00,2,0.000,ALERT,211.70,300.57,59.981,1483261203,"201051344000867","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,599126.8,599126.8,18188,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261265,1440215.00
01/01/2017 04:00,2,0.000,ALERT,211.48,300.87,59.965,1483261203,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,602806.1,602806.1,18132,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261266,1440216.00
01/01/2017 04:00,2,0.000,ALERT,211.48,301.17,59.986,1483261203,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,616991.6,616991.6,17953,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483261268,1440217.00
01/01/2017 04:00,2,0.000,ALERT,211.70,300.27,59.981,1483261203,"201051344000648","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,605908.6,605908.6,17932,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261270,1440218.00
01/01/2017 04:00,2,0.000,ALERT,211.70,301.77,59.996,1483261203,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,618184.5,618184.5,17875,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261272,1440219.00
01/01/2017 04:00,2,0.000,ALERT,211.48,301.17,59.986,1483261203,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,609223.7,609223.7,18100,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261273,1440220.00
01/01/2017 04:00,2,0.000,ALERT,211.48,300.87,59.991,1483261203,"201051344001158","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,599778.5,599778.5,18159,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261275,1440221.00
01/01/2017 04:00,2,0.000,ALERT,212.16,301.77,59.991,1483261203,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,609068.1,609068.1,17984,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261277,1440222.00
01/01/2017 04:00,2,0.000,ALERT,211.25,298.77,59.975,1483261203,"274151322000087","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,813295.1,813295.1,18176,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483261279,1440223.00
01/01/2017 04:15,2,0.000,ALERT,212.16,300.87,59.981,1483262104,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,608191.6,608191.6,17960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262106,1440224.00
01/01/2017 04:15,2,0.000,ALERT,211.25,299.67,59.986,1483262104,"274151322000085","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,840298.0,840298.0,18057,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262107,1440225.00
01/01/2017 04:15,2,0.000,ALERT,212.38,301.17,59.981,1483262104,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,598877.1,598877.1,18178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262109,1440226.00
01/01/2017 04:15,2,0.000,ALERT,211.70,300.87,59.986,1483262104,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,601785.3,601785.3,18177,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262111,1440227.00
01/01/2017 04:15,2,0.000,ALERT,211.25,300.57,60.034,1483262104,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,598686.8,598686.8,18159,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262113,1440228.00
01/01/2017 04:15,2,0.000,ALERT,211.03,300.27,59.981,1483262104,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,867675.0,867675.0,17848,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262115,1440229.00
01/01/2017 04:15,2,0.000,ALERT,211.70,300.87,59.986,1483262104,"201051344000585","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,609430.7,609430.7,18190,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262116,1440230.00
01/01/2017 04:15,2,0.000,ALERT,211.48,301.17,60.018,1483262104,"201051344001230","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,601995.9,601995.9,18029,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262118,1440231.00
01/01/2017 04:15,2,0.000,ALERT,212.16,301.77,59.986,1483262104,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,594090.0,594090.0,18143,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262120,1440232.00
01/01/2017 04:15,2,0.000,ALERT,211.25,300.57,59.986,1483262104,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,609135.4,609135.4,18151,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262122,1440233.00
01/01/2017 04:15,2,0.000,ALERT,211.25,299.07,59.981,1483262104,"274151322000094","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,714916.3,714916.3,18408,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262124,1440234.00
01/01/2017 04:15,2,0.000,ALERT,211.70,301.77,59.986,1483262104,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,616797.0,616797.0,18113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262126,1440235.00
01/01/2017 04:15,2,0.000,ALERT,211.48,301.17,59.986,1483262104,"201051344000890","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,606068.4,606068.4,18168,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262128,1440236.00
01/01/2017 04:15,2,0.000,ALERT,211.70,300.87,59.933,1483262104,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,607353.7,607353.7,18181,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262130,1440237.00
01/01/2017 04:15,2,0.000,ALERT,211.70,300.27,59.975,1483262104,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,592621.9,592621.9,18286,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262131,1440238.00
01/01/2017 04:15,2,0.000,ALERT,211.25,300.27,59.965,1483262104,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,859158.7,859158.7,17881,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262133,1440239.00
01/01/2017 04:15,2,0.000,ALERT,211.93,299.97,59.981,1483262104,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,917269.0,917269.0,17916,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262135,1440240.00
01/01/2017 04:15,2,0.000,ALERT,211.48,301.47,59.975,1483262104,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,600254.0,600254.0,18148,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262137,1440241.00
01/01/2017 04:15,2,0.000,ALERT,211.25,300.87,59.986,1483262104,"274151322000095","219011344069620",0.00,-3.00,0,299.07,302.07,0.0,0.0,0.000,908217.5,908217.5,17941,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262139,1440242.00
01/01/2017 04:15,2,0.000,ALERT,211.48,300.57,59.970,1483262104,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,564428.6,564428.6,18226,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262140,1440243.00
01/01/2017 04:15,2,0.000,ALERT,211.25,299.97,59.981,1483262104,"201051344001025","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,607614.8,607614.8,18192,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262142,1440244.00
01/01/2017 04:15,2,0.000,ALERT,211.48,301.17,60.018,1483262104,"201051344000458","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,608325.4,608325.4,18097,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262144,1440245.00
01/01/2017 04:15,2,0.000,ALERT,212.16,300.87,59.975,1483262104,"201051344000853","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,607983.1,607983.1,18027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262146,1440246.00
01/01/2017 04:15,2,0.000,ALERT,211.93,300.87,59.981,1483262104,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,606347.7,606347.7,18146,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262147,1440247.00
01/01/2017 04:15,2,0.000,ALERT,211.70,300.57,59.975,1483262104,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,603472.9,603472.9,18124,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262149,1440248.00
01/01/2017 04:15,2,0.000,ALERT,211.70,300.87,59.975,1483262104,"201051344001145","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,609244.5,609244.5,17974,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262151,1440249.00
01/01/2017 04:15,2,0.000,ALERT,211.48,300.27,59.949,1483262104,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,602030.8,602030.8,18189,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262153,1440250.00
01/01/2017 04:15,2,0.000,ALERT,210.80,299.37,59.965,1483262104,"274151322000088","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,825213.4,825213.4,18001,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262155,1440251.00
01/01/2017 04:15,2,0.000,ALERT,211.70,298.77,59.986,1483262104,"274151322000068","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,715778.5,715778.5,18392,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262156,1440252.00
01/01/2017 04:15,2,0.000,ALERT,211.25,300.87,59.970,1483262104,"201051344001135","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,597846.5,597846.5,18174,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262158,1440253.00
01/01/2017 04:15,2,0.000,ALERT,211.48,301.77,59.965,1483262104,"201051344000594","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,612687.0,612687.0,18107,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262160,1440254.00
01/01/2017 04:15,2,0.000,ALERT,211.48,300.57,60.007,1483262104,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,606014.5,606014.5,18191,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262162,1440255.00
01/01/2017 04:15,2,0.000,ALERT,211.03,299.67,59.965,1483262104,"274151322000054","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,841518.4,841518.4,18062,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262164,1440256.00
01/01/2017 04:15,2,0.000,ALERT,211.93,300.57,59.975,1483262104,"201051344000867","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,599126.8,599126.8,18190,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262165,1440257.00
