ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 04:15,2,0.000,ALERT,211.48,300.87,59.981,1483262104,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,602806.1,602806.1,18134,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262167,1440258.00
01/01/2017 04:15,2,0.000,ALERT,211.70,301.17,59.949,1483262104,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,616991.6,616991.6,17955,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262169,1440259.00
01/01/2017 04:15,2,0.000,ALERT,211.93,300.27,59.965,1483262104,"201051344000648","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,605908.6,605908.6,17934,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262171,1440260.00
01/01/2017 04:15,2,0.000,ALERT,211.70,301.47,60.007,1483262104,"201051344000569","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,618184.5,618184.5,17877,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262173,1440261.00
01/01/2017 04:15,2,0.000,ALERT,211.70,301.17,59.965,1483262104,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,609223.7,609223.7,18102,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262174,1440262.00
01/01/2017 04:15,2,0.000,ALERT,211.70,300.87,59.986,1483262104,"201051344001158","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,599778.5,599778.5,18161,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262176,1440263.00
01/01/2017 04:15,2,0.000,ALERT,212.16,301.47,59.959,1483262104,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,609068.1,609068.1,17986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483262178,1440264.00
01/01/2017 04:15,2,0.000,ALERT,211.25,299.07,59.954,1483262104,"274151322000087","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,813295.1,813295.1,18178,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483262180,1440265.00
01/01/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1483263003,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,608191.6,608191.6,17962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263005,1440266.00
01/01/2017 04:30,2,0.000,ALERT,211.25,299.97,59.949,1483263003,"274151322000085","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,840298.0,840298.0,18059,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263007,1440267.00
01/01/2017 04:30,2,0.000,ALERT,212.38,301.17,60.007,1483263003,"201051344000633","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,598877.1,598877.1,18180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263009,1440268.00
01/01/2017 04:30,2,0.000,ALERT,211.93,301.17,59.959,1483263003,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,601785.3,601785.3,18179,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263011,1440269.00
01/01/2017 04:30,2,0.000,ALERT,211.25,300.57,59.959,1483263003,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,598686.8,598686.8,18161,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263013,1440270.00
01/01/2017 04:30,2,0.000,ALERT,211.25,299.67,59.965,1483263003,"274151322000052","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,867675.0,867675.0,17850,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263014,1440271.00
01/01/2017 04:30,2,0.000,ALERT,211.70,300.87,59.954,1483263003,"201051344000585","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,609430.7,609430.7,18192,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263016,1440272.00
01/01/2017 04:30,2,0.000,ALERT,211.48,300.87,59.928,1483263003,"201051344001230","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,601995.9,601995.9,18031,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263018,1440273.00
01/01/2017 04:30,2,0.000,ALERT,212.16,301.47,59.970,1483263003,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,594090.0,594090.0,18145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263020,1440274.00
01/01/2017 04:30,2,0.000,ALERT,211.25,300.57,59.954,1483263003,"201051344000955","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,609135.4,609135.4,18153,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263022,1440275.00
01/01/2017 04:30,2,0.000,ALERT,211.48,299.07,59.959,1483263003,"274151322000094","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,714916.3,714916.3,18410,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263023,1440276.00
01/01/2017 04:30,2,0.000,ALERT,211.93,301.77,59.959,1483263003,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,616797.0,616797.0,18115,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263025,1440277.00
01/01/2017 04:30,2,0.000,ALERT,211.25,300.87,59.959,1483263003,"201051344000890","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,606068.4,606068.4,18170,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263027,1440278.00
01/01/2017 04:30,2,0.000,ALERT,211.70,300.57,59.970,1483263003,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,607353.7,607353.7,18183,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263029,1440279.00
01/01/2017 04:30,2,0.000,ALERT,211.93,299.97,59.965,1483263003,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,592621.9,592621.9,18288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263031,1440280.00
01/01/2017 04:30,2,0.000,ALERT,211.48,300.27,59.922,1483263003,"274151322000083","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,859158.7,859158.7,17883,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263032,1440281.00
01/01/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1483263003,"274151322000076","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,917269.0,917269.0,17918,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263034,1440282.00
01/01/2017 04:30,2,0.000,ALERT,211.70,302.07,59.959,1483263003,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,600254.0,600254.0,18150,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263036,1440283.00
01/01/2017 04:30,2,0.000,ALERT,211.48,301.17,59.959,1483263003,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,908217.5,908217.5,17943,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263038,1440284.00
01/01/2017 04:30,2,0.000,ALERT,211.70,301.17,59.944,1483263003,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,564428.6,564428.6,18228,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263040,1440285.00
01/01/2017 04:30,2,0.000,ALERT,211.25,299.67,59.954,1483263003,"201051344001025","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,607614.8,607614.8,18194,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263042,1440286.00
01/01/2017 04:30,2,0.000,ALERT,211.70,301.47,59.965,1483263003,"201051344000458","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,608325.4,608325.4,18099,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263044,1440287.00
01/01/2017 04:30,2,0.000,ALERT,212.16,301.17,59.965,1483263003,"201051344000853","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,607983.1,607983.1,18029,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263045,1440288.00
01/01/2017 04:30,2,0.000,ALERT,211.93,300.57,59.986,1483263003,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,606347.7,606347.7,18148,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263047,1440289.00
01/01/2017 04:30,2,0.000,ALERT,211.93,300.27,59.959,1483263003,"201051344000917","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,603472.9,603472.9,18126,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263049,1440290.00
01/01/2017 04:30,2,0.000,ALERT,211.93,300.57,59.965,1483263003,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,609244.5,609244.5,17976,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263051,1440291.00
01/01/2017 04:30,2,0.000,ALERT,211.70,299.97,59.965,1483263003,"201051344000651","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,602030.8,602030.8,18191,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263052,1440292.00
01/01/2017 04:30,2,0.000,ALERT,211.03,299.07,59.975,1483263003,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,825213.4,825213.4,18003,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263054,1440293.00
01/01/2017 04:30,2,0.000,ALERT,211.93,298.77,59.975,1483263003,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,715778.5,715778.5,18394,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263056,1440294.00
01/01/2017 04:30,2,0.000,ALERT,211.25,300.57,59.970,1483263003,"201051344001135","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,597846.5,597846.5,18176,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263058,1440295.00
01/01/2017 04:30,2,0.000,ALERT,211.48,301.77,59.965,1483263003,"201051344000594","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,612687.0,612687.0,18109,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263060,1440296.00
01/01/2017 04:30,2,0.000,ALERT,211.70,300.27,59.965,1483263003,"201051344001203","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,606014.5,606014.5,18193,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263062,1440297.00
01/01/2017 04:30,2,0.000,ALERT,211.25,300.27,59.954,1483263003,"274151322000054","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,841518.4,841518.4,18064,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263063,1440298.00
01/01/2017 04:30,2,0.000,ALERT,212.16,300.57,59.954,1483263003,"201051344000867","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,599126.8,599126.8,18192,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263065,1440299.00
01/01/2017 04:30,2,0.000,ALERT,211.48,300.57,59.959,1483263003,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,602806.1,602806.1,18136,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263067,1440300.00
01/01/2017 04:30,2,0.000,ALERT,211.70,301.17,59.944,1483263003,"201051344000900","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,616991.6,616991.6,17957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263069,1440301.00
01/01/2017 04:30,2,0.000,ALERT,211.93,300.57,59.954,1483263003,"201051344000648","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,605908.6,605908.6,17936,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263071,1440302.00
01/01/2017 04:30,2,0.000,ALERT,211.70,301.77,59.959,1483263003,"201051344000569","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,618184.5,618184.5,17879,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263073,1440303.00
01/01/2017 04:30,2,0.000,ALERT,211.70,301.47,59.949,1483263003,"201051344000983","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,609223.7,609223.7,18104,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263074,1440304.00
01/01/2017 04:30,2,0.000,ALERT,211.93,300.87,59.928,1483263003,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,599778.5,599778.5,18163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263076,1440305.00
01/01/2017 04:30,2,0.000,ALERT,212.16,301.77,60.007,1483263003,"201051344000576","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,609068.1,609068.1,17988,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263078,1440306.00
01/01/2017 04:30,2,0.000,ALERT,211.48,298.77,59.965,1483263003,"274151322000087","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,813295.1,813295.1,18180,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263080,1440307.00
01/01/2017 04:45,2,0.000,ALERT,212.16,301.17,59.959,1483263903,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,608191.6,608191.6,17964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263905,1440308.00
01/01/2017 04:45,2,0.000,ALERT,211.25,299.37,59.959,1483263903,"274151322000085","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,840298.0,840298.0,18061,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263907,1440309.00
01/01/2017 04:45,2,0.000,ALERT,212.38,301.17,59.970,1483263903,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,598877.1,598877.1,18182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263909,1440310.00
01/01/2017 04:45,2,0.000,ALERT,211.70,301.17,59.965,1483263903,"201051344000469","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,601785.3,601785.3,18181,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263911,1440311.00
01/01/2017 04:45,2,0.000,ALERT,211.48,300.87,59.917,1483263903,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,598686.8,598686.8,18163,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263913,1440312.00
01/01/2017 04:45,2,0.000,ALERT,211.03,300.27,59.986,1483263903,"274151322000052","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,867675.0,867675.0,17852,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263914,1440313.00
01/01/2017 04:45,2,0.000,ALERT,211.70,301.17,59.970,1483263903,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,609430.7,609430.7,18194,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263916,1440314.00
01/01/2017 04:45,2,0.000,ALERT,211.48,301.17,59.986,1483263903,"201051344001230","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,601995.9,601995.9,18033,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263918,1440315.00
01/01/2017 04:45,2,0.000,ALERT,212.38,302.07,59.933,1483263903,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,594090.0,594090.0,18147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263920,1440316.00
01/01/2017 04:45,2,0.000,ALERT,211.25,300.87,59.970,1483263903,"201051344000955","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,609135.4,609135.4,18155,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263922,1440317.00
01/01/2017 04:45,2,0.000,ALERT,211.25,299.07,59.970,1483263903,"274151322000094","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,714916.3,714916.3,18412,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263923,1440318.00
01/01/2017 04:45,2,0.000,ALERT,211.70,302.07,59.965,1483263903,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,616797.0,616797.0,18117,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263925,1440319.00
01/01/2017 04:45,2,0.000,ALERT,211.48,301.17,59.970,1483263903,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,606068.4,606068.4,18172,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263927,1440320.00
01/01/2017 04:45,2,0.000,ALERT,211.70,300.87,59.975,1483263903,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,607353.7,607353.7,18185,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263929,1440321.00
01/01/2017 04:45,2,0.000,ALERT,211.93,300.57,60.018,1483263903,"201051344000417","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,592621.9,592621.9,18290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263931,1440322.00
01/01/2017 04:45,2,0.000,ALERT,211.03,299.67,59.975,1483263903,"274151322000083","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,859158.7,859158.7,17885,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263932,1440323.00
01/01/2017 04:45,2,0.000,ALERT,211.70,299.97,59.975,1483263903,"274151322000076","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,917269.0,917269.0,17920,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263934,1440324.00
01/01/2017 04:45,2,0.000,ALERT,211.70,301.77,59.975,1483263903,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,600254.0,600254.0,18152,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263936,1440325.00
01/01/2017 04:45,2,0.000,ALERT,211.03,300.57,59.981,1483263903,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,908217.5,908217.5,17945,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263938,1440326.00
01/01/2017 04:45,2,0.000,ALERT,211.48,301.17,59.986,1483263903,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,564428.6,564428.6,18230,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263940,1440327.00
01/01/2017 04:45,2,0.000,ALERT,211.25,300.27,59.981,1483263903,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,607614.8,607614.8,18196,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263942,1440328.00
01/01/2017 04:45,2,0.000,ALERT,211.48,301.17,59.981,1483263903,"201051344000458","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,608325.4,608325.4,18101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263943,1440329.00
01/01/2017 04:45,2,0.000,ALERT,212.16,301.17,59.986,1483263903,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,607983.1,607983.1,18031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263945,1440330.00
01/01/2017 04:45,2,0.000,ALERT,211.93,300.87,59.975,1483263903,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,606347.7,606347.7,18150,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263947,1440331.00
01/01/2017 04:45,2,0.000,ALERT,211.70,300.27,59.986,1483263903,"201051344000917","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,603472.9,603472.9,18128,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263949,1440332.00
01/01/2017 04:45,2,0.000,ALERT,211.93,301.17,59.986,1483263903,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,609244.5,609244.5,17978,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263950,1440333.00
01/01/2017 04:45,2,0.000,ALERT,211.48,300.27,59.970,1483263903,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,602030.8,602030.8,18193,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263952,1440334.00
01/01/2017 04:45,2,0.000,ALERT,210.80,298.77,59.975,1483263903,"274151322000088","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,825213.4,825213.4,18005,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263954,1440335.00
01/01/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1483263903,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,715778.5,715778.5,18396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263956,1440336.00
01/01/2017 04:45,2,0.000,ALERT,211.25,300.87,59.965,1483263903,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,597846.5,597846.5,18178,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263958,1440337.00
01/01/2017 04:45,2,0.000,ALERT,211.25,301.77,59.986,1483263903,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,612687.0,612687.0,18111,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263959,1440338.00
01/01/2017 04:45,2,0.000,ALERT,211.70,300.87,59.981,1483263903,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,606014.5,606014.5,18195,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263961,1440339.00
01/01/2017 04:45,2,0.000,ALERT,210.80,299.37,59.928,1483263903,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,841518.4,841518.4,18066,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263963,1440340.00
01/01/2017 04:45,2,0.000,ALERT,212.16,301.17,59.944,1483263903,"201051344000867","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,599126.8,599126.8,18194,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483263965,1440341.00
01/01/2017 04:45,2,0.000,ALERT,211.70,300.87,59.981,1483263903,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,602806.1,602806.1,18138,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263967,1440342.00
01/01/2017 04:45,2,0.000,ALERT,211.48,301.17,59.981,1483263903,"201051344000900","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,616991.6,616991.6,17959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263968,1440343.00
01/01/2017 04:45,2,0.000,ALERT,211.93,300.57,59.981,1483263903,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,605908.6,605908.6,17938,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263970,1440344.00
01/01/2017 04:45,2,0.000,ALERT,211.70,301.77,59.986,1483263903,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,618184.5,618184.5,17881,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263972,1440345.00
01/01/2017 04:45,2,0.000,ALERT,211.70,301.47,59.975,1483263903,"201051344000983","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,609223.7,609223.7,18106,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263974,1440346.00
01/01/2017 04:45,2,0.000,ALERT,211.93,301.47,59.986,1483263903,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,599778.5,599778.5,18165,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263976,1440347.00
01/01/2017 04:45,2,0.000,ALERT,212.16,301.77,59.975,1483263903,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,609068.1,609068.1,17990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263977,1440348.00
01/01/2017 04:45,2,0.000,ALERT,211.03,298.47,59.965,1483263903,"274151322000087","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,813295.1,813295.1,18182,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483263979,1440349.00
01/01/2017 05:00,2,0.000,ALERT,212.38,301.47,59.970,1483264803,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,608191.6,608191.6,17966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264805,1440350.00
01/01/2017 05:00,2,0.000,ALERT,211.48,299.07,59.949,1483264803,"274151322000085","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,840298.0,840298.0,18063,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264807,1440351.00
01/01/2017 05:00,2,0.000,ALERT,212.38,301.17,59.965,1483264803,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,598877.1,598877.1,18184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264809,1440352.00
01/01/2017 05:00,2,0.000,ALERT,211.93,301.47,59.938,1483264803,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,601785.3,601785.3,18183,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264811,1440353.00
01/01/2017 05:00,2,0.000,ALERT,211.48,300.57,59.954,1483264803,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,598686.8,598686.8,18165,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264812,1440354.00
01/01/2017 05:00,2,0.000,ALERT,211.25,299.97,59.970,1483264803,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,867675.0,867675.0,17854,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264814,1440355.00
01/01/2017 05:00,2,0.000,ALERT,211.70,300.87,59.970,1483264803,"201051344000585","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,609430.7,609430.7,18196,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264816,1440356.00
01/01/2017 05:00,2,0.000,ALERT,211.48,300.87,59.981,1483264803,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,601995.9,601995.9,18035,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264818,1440357.00
01/01/2017 05:00,2,0.000,ALERT,212.16,301.77,59.981,1483264803,"201051344000582","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,594090.0,594090.0,18149,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264820,1440358.00
01/01/2017 05:00,2,0.000,ALERT,211.25,300.57,59.981,1483264803,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,609135.4,609135.4,18157,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264822,1440359.00
01/01/2017 05:00,2,0.000,ALERT,211.48,298.77,60.002,1483264803,"274151322000094","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,714916.3,714916.3,18414,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264824,1440360.00
01/01/2017 05:00,2,0.000,ALERT,211.93,302.07,59.975,1483264803,"201051344000579","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,616797.0,616797.0,18119,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264825,1440361.00
01/01/2017 05:00,2,0.000,ALERT,211.25,300.87,59.986,1483264803,"201051344000890","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,606068.4,606068.4,18174,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264827,1440362.00
01/01/2017 05:00,2,0.000,ALERT,211.70,300.57,59.991,1483264803,"201051344000438","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,607353.7,607353.7,18187,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264829,1440363.00
01/01/2017 05:00,2,0.000,ALERT,211.93,300.27,59.981,1483264803,"201051344000417","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,592621.9,592621.9,18292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264831,1440364.00
01/01/2017 05:00,2,0.000,ALERT,211.48,299.37,59.981,1483264803,"274151322000083","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,859158.7,859158.7,17887,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264832,1440365.00
01/01/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1483264803,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,917269.0,917269.0,17922,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264834,1440366.00
01/01/2017 05:00,2,0.000,ALERT,211.70,302.37,59.938,1483264803,"201051344000868","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,600254.0,600254.0,18154,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264836,1440367.00
01/01/2017 05:00,2,0.000,ALERT,211.25,300.57,60.002,1483264803,"274151322000095","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,908217.5,908217.5,17947,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264838,1440368.00
01/01/2017 05:00,2,0.000,ALERT,211.70,301.77,59.981,1483264803,"201051344000988","219011344069620",0.00,-2.00,0,295.46,302.98,0.0,0.0,0.000,564428.6,564428.6,18232,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264840,1440369.00
01/01/2017 05:00,2,0.000,ALERT,211.48,299.97,59.986,1483264803,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,607614.8,607614.8,18198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264842,1440370.00
01/01/2017 05:00,2,0.000,ALERT,211.70,302.07,59.986,1483264803,"201051344000458","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,608325.4,608325.4,18103,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264844,1440371.00
01/01/2017 05:00,2,0.000,ALERT,212.38,301.77,59.986,1483264803,"201051344000853","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,607983.1,607983.1,18033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264845,1440372.00
01/01/2017 05:00,2,0.000,ALERT,211.93,300.57,59.986,1483264803,"201051344000685","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,606347.7,606347.7,18152,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264847,1440373.00
01/01/2017 05:00,2,0.000,ALERT,211.93,300.27,60.002,1483264803,"201051344000917","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,603472.9,603472.9,18130,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264849,1440374.00
01/01/2017 05:00,2,0.000,ALERT,211.93,300.87,59.981,1483264803,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,609244.5,609244.5,17980,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264851,1440375.00
01/01/2017 05:00,2,0.000,ALERT,211.70,299.97,59.981,1483264803,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,602030.8,602030.8,18195,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264852,1440376.00
01/01/2017 05:00,2,0.000,ALERT,211.03,299.67,59.986,1483264803,"274151322000088","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,825213.4,825213.4,18007,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264854,1440377.00
01/01/2017 05:00,2,0.000,ALERT,212.16,298.77,60.012,1483264803,"274151322000068","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,715778.5,715778.5,18398,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264856,1440378.00
01/01/2017 05:00,2,0.000,ALERT,211.25,300.57,59.970,1483264803,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,597846.5,597846.5,18180,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264858,1440379.00
01/01/2017 05:00,2,0.000,ALERT,211.70,302.37,59.986,1483264803,"201051344000594","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,612687.0,612687.0,18113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264860,1440380.00
01/01/2017 05:00,2,0.000,ALERT,211.70,300.27,59.981,1483264803,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,606014.5,606014.5,18197,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264861,1440381.00
01/01/2017 05:00,2,0.000,ALERT,211.25,299.97,59.981,1483264803,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,841518.4,841518.4,18068,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264863,1440382.00
01/01/2017 05:00,2,0.000,ALERT,211.93,301.17,60.007,1483264803,"201051344000867","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,599126.8,599126.8,18196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264865,1440383.00
01/01/2017 05:00,2,0.000,ALERT,211.48,300.57,59.996,1483264803,"201051344001093","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,602806.1,602806.1,18140,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264867,1440384.00
01/01/2017 05:00,2,0.000,ALERT,211.70,301.47,59.975,1483264803,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,616991.6,616991.6,17961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264868,1440385.00
01/01/2017 05:00,2,0.000,ALERT,212.16,301.17,59.991,1483264803,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,605908.6,605908.6,17940,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264870,1440386.00
01/01/2017 05:00,2,0.000,ALERT,211.93,302.37,59.986,1483264803,"201051344000569","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,618184.5,618184.5,17883,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264872,1440387.00
01/01/2017 05:00,2,0.000,ALERT,211.70,301.77,59.986,1483264803,"201051344000983","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,609223.7,609223.7,18108,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264874,1440388.00
01/01/2017 05:00,2,0.000,ALERT,211.93,301.47,59.981,1483264803,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,599778.5,599778.5,18167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264876,1440389.00
01/01/2017 05:00,2,0.000,ALERT,212.38,302.07,59.975,1483264803,"201051344000576","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,609068.1,609068.1,17992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483264877,1440390.00
01/01/2017 05:00,2,0.000,ALERT,211.25,298.77,59.975,1483264803,"274151322000087","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,813295.1,813295.1,18184,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483264879,1440391.00
01/01/2017 05:15,2,0.000,ALERT,211.93,300.87,59.970,1483265703,"201051344000645","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,608191.6,608191.6,17968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265705,1440392.00
01/01/2017 05:15,2,0.000,ALERT,211.25,299.37,59.975,1483265703,"274151322000085","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,840298.0,840298.0,18065,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265707,1440393.00
01/01/2017 05:15,2,0.000,ALERT,212.38,300.87,59.975,1483265703,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,598877.1,598877.1,18186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265709,1440394.00
01/01/2017 05:15,2,0.000,ALERT,211.70,301.17,59.970,1483265703,"201051344000469","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,601785.3,601785.3,18185,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265711,1440395.00
01/01/2017 05:15,2,0.000,ALERT,211.48,300.87,59.944,1483265703,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,598686.8,598686.8,18167,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483265713,1440396.00
01/01/2017 05:15,2,0.000,ALERT,211.03,299.37,59.944,1483265703,"274151322000052","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,867675.0,867675.0,17856,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265714,1440397.00
01/01/2017 05:15,2,0.000,ALERT,211.70,300.87,59.959,1483265703,"201051344000585","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,609430.7,609430.7,18198,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483265716,1440398.00
01/01/2017 05:15,2,0.000,ALERT,211.48,301.17,59.970,1483265703,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,601995.9,601995.9,18037,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265718,1440399.00
01/01/2017 05:15,2,0.000,ALERT,212.16,301.77,59.959,1483265703,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,594090.0,594090.0,18151,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265720,1440400.00
01/01/2017 05:15,2,0.000,ALERT,211.25,300.87,59.970,1483265703,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,609135.4,609135.4,18159,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265722,1440401.00
01/01/2017 05:15,2,0.000,ALERT,211.48,298.77,59.959,1483265703,"274151322000094","219011344069620",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,714916.3,714916.3,18416,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265723,1440402.00
