ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 05:15,2,0.000,ALERT,211.93,302.07,59.970,1483265703,"201051344000579","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,616797.0,616797.0,18121,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483265725,1440403.00
01/01/2017 05:15,2,0.000,ALERT,211.48,301.17,59.970,1483265703,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,606068.4,606068.4,18176,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265727,1440404.00
01/01/2017 05:15,2,0.000,ALERT,211.70,300.57,59.970,1483265703,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,607353.7,607353.7,18189,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265729,1440405.00
01/01/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1483265703,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,592621.9,592621.9,18294,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265731,1440406.00
01/01/2017 05:15,2,0.000,ALERT,211.48,300.27,59.965,1483265703,"274151322000083","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,859158.7,859158.7,17889,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265732,1440407.00
01/01/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1483265703,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,917269.0,917269.0,17924,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265734,1440408.00
01/01/2017 05:15,2,0.000,ALERT,211.70,301.77,59.970,1483265703,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,600254.0,600254.0,18156,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265736,1440409.00
01/01/2017 05:15,2,0.000,ALERT,211.25,300.27,59.959,1483265703,"274151322000095","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,908217.5,908217.5,17949,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265738,1440410.00
01/01/2017 05:15,2,0.000,ALERT,211.48,301.17,60.002,1483265703,"201051344000988","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,564428.6,564428.6,18234,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265740,1440411.00
01/01/2017 05:15,2,0.000,ALERT,211.48,299.97,59.970,1483265703,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,607614.8,607614.8,18200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265742,1440412.00
01/01/2017 05:15,2,0.000,ALERT,211.48,301.17,59.975,1483265703,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,608325.4,608325.4,18105,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265743,1440413.00
01/01/2017 05:15,2,0.000,ALERT,212.38,301.17,59.970,1483265703,"201051344000853","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,607983.1,607983.1,18035,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265745,1440414.00
01/01/2017 05:15,2,0.000,ALERT,211.93,300.87,59.970,1483265703,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,606347.7,606347.7,18154,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265747,1440415.00
01/01/2017 05:15,2,0.000,ALERT,211.93,300.27,60.012,1483265703,"201051344000917","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,603472.9,603472.9,18132,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483265749,1440416.00
01/01/2017 05:15,2,0.000,ALERT,211.93,300.87,59.975,1483265703,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,609244.5,609244.5,17982,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265751,1440417.00
01/01/2017 05:15,2,0.000,ALERT,211.70,299.97,59.965,1483265703,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,602030.8,602030.8,18197,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265752,1440418.00
01/01/2017 05:15,2,0.000,ALERT,210.80,298.77,59.975,1483265703,"274151322000088","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,825213.4,825213.4,18009,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265754,1440419.00
01/01/2017 05:15,2,0.000,ALERT,211.48,300.87,59.970,1483265703,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,597846.5,597846.5,18182,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483265757,1440420.00
01/01/2017 05:15,2,0.000,ALERT,211.25,301.47,59.954,1483265703,"201051344000594","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,612687.0,612687.0,18115,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265759,1440421.00
01/01/2017 05:15,2,0.000,ALERT,211.70,300.27,59.996,1483265703,"201051344001203","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,606014.5,606014.5,18199,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265761,1440422.00
01/01/2017 05:15,2,0.000,ALERT,211.25,299.37,59.970,1483265703,"274151322000054","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,841518.4,841518.4,18070,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265762,1440423.00
01/01/2017 05:15,2,0.000,ALERT,211.93,300.57,59.965,1483265703,"201051344000867","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,599126.8,599126.8,18198,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265764,1440424.00
01/01/2017 05:15,2,0.000,ALERT,211.48,300.27,59.959,1483265703,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,602806.1,602806.1,18142,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265766,1440425.00
01/01/2017 05:15,2,0.000,ALERT,211.70,301.47,59.975,1483265703,"201051344000900","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,616991.6,616991.6,17963,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265768,1440426.00
01/01/2017 05:15,2,0.000,ALERT,211.93,300.27,59.965,1483265703,"201051344000648","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,605908.6,605908.6,17942,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483265770,1440427.00
01/01/2017 05:15,2,0.000,ALERT,211.70,301.77,59.970,1483265703,"201051344000569","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,618184.5,618184.5,17885,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265771,1440428.00
01/01/2017 05:15,2,0.000,ALERT,211.70,301.17,59.965,1483265703,"201051344000983","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,609223.7,609223.7,18110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265773,1440429.00
01/01/2017 05:15,2,0.000,ALERT,211.70,300.87,59.959,1483265703,"201051344001158","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,599778.5,599778.5,18169,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265775,1440430.00
01/01/2017 05:15,2,0.000,ALERT,212.16,301.47,59.970,1483265703,"201051344000576","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,609068.1,609068.1,17994,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483265777,1440431.00
01/01/2017 05:15,2,0.000,ALERT,211.25,298.77,59.928,1483265703,"274151322000087","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,813295.1,813295.1,18186,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265779,1440432.00
01/01/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1483265703,"274151322000068","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,715778.5,715778.5,18400,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483265780,1440433.00
01/01/2017 05:30,2,0.000,ALERT,211.93,301.17,60.002,1483266604,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,608191.6,608191.6,17970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483266606,1440434.00
01/01/2017 05:30,2,0.000,ALERT,211.48,299.37,59.922,1483266604,"274151322000085","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,840298.0,840298.0,18067,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266608,1440435.00
01/01/2017 05:30,2,0.000,ALERT,212.16,301.17,59.959,1483266604,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,598877.1,598877.1,18188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266610,1440436.00
01/01/2017 05:30,2,0.000,ALERT,211.70,301.47,59.965,1483266604,"201051344000469","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,601785.3,601785.3,18187,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266612,1440437.00
01/01/2017 05:30,2,0.000,ALERT,211.25,300.57,59.959,1483266604,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,598686.8,598686.8,18169,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266613,1440438.00
01/01/2017 05:30,2,0.000,ALERT,211.03,299.37,59.959,1483266604,"274151322000052","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,867675.0,867675.0,17858,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266615,1440439.00
01/01/2017 05:30,2,0.000,ALERT,211.70,300.87,59.970,1483266604,"201051344000585","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,609430.7,609430.7,18200,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266617,1440440.00
01/01/2017 05:30,2,0.000,ALERT,211.48,300.87,59.970,1483266604,"201051344001230","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,601995.9,601995.9,18039,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266619,1440441.00
01/01/2017 05:30,2,0.000,ALERT,211.93,301.17,59.970,1483266604,"201051344000582","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,594090.0,594090.0,18153,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483266620,1440442.00
01/01/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1483266604,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,609135.4,609135.4,18161,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483266622,1440443.00
01/01/2017 05:30,2,0.000,ALERT,211.25,298.77,59.933,1483266604,"274151322000094","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,714916.3,714916.3,18418,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266624,1440444.00
01/01/2017 05:30,2,0.000,ALERT,211.70,301.77,59.965,1483266604,"201051344000579","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,616797.0,616797.0,18123,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266626,1440445.00
01/01/2017 05:30,2,0.000,ALERT,211.48,301.17,59.970,1483266604,"201051344000890","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,606068.4,606068.4,18178,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266628,1440446.00
01/01/2017 05:30,2,0.000,ALERT,211.70,300.57,59.965,1483266604,"201051344000438","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,607353.7,607353.7,18191,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266629,1440447.00
01/01/2017 05:30,2,0.000,ALERT,211.70,299.97,59.970,1483266604,"201051344000417","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,592621.9,592621.9,18296,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266631,1440448.00
01/01/2017 05:30,2,0.000,ALERT,211.48,299.97,59.996,1483266604,"274151322000083","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,859158.7,859158.7,17891,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266633,1440449.00
01/01/2017 05:30,2,0.000,ALERT,211.93,299.67,59.959,1483266604,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,917269.0,917269.0,17926,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266635,1440450.00
01/01/2017 05:30,2,0.000,ALERT,211.70,302.07,59.917,1483266604,"201051344000868","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,600254.0,600254.0,18158,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266637,1440451.00
01/01/2017 05:30,2,0.000,ALERT,211.25,299.97,59.954,1483266604,"274151322000095","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,908217.5,908217.5,17951,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266639,1440452.00
01/01/2017 05:30,2,0.000,ALERT,211.25,300.87,59.954,1483266604,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,564428.6,564428.6,18236,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266640,1440453.00
01/01/2017 05:30,2,0.000,ALERT,211.48,299.97,59.954,1483266604,"201051344001025","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,607614.8,607614.8,18202,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266642,1440454.00
01/01/2017 05:30,2,0.000,ALERT,211.48,301.47,59.954,1483266604,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,608325.4,608325.4,18107,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483266644,1440455.00
01/01/2017 05:30,2,0.000,ALERT,212.16,301.17,59.981,1483266604,"201051344000853","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,607983.1,607983.1,18037,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483266646,1440456.00
01/01/2017 05:30,2,0.000,ALERT,211.93,300.57,59.975,1483266604,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,606347.7,606347.7,18156,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266648,1440457.00
01/01/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1483266604,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,603472.9,603472.9,18134,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266650,1440458.00
01/01/2017 05:30,2,0.000,ALERT,211.70,300.57,59.959,1483266604,"201051344001145","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,609244.5,609244.5,17984,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266651,1440459.00
01/01/2017 05:30,2,0.000,ALERT,211.70,299.67,59.991,1483266604,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,602030.8,602030.8,18199,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266653,1440460.00
01/01/2017 05:30,2,0.000,ALERT,211.03,299.07,59.944,1483266604,"274151322000088","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,825213.4,825213.4,18011,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266655,1440461.00
01/01/2017 05:30,2,0.000,ALERT,212.16,298.77,59.986,1483266604,"274151322000068","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,715778.5,715778.5,18402,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266657,1440462.00
01/01/2017 05:30,2,0.000,ALERT,211.25,300.57,59.991,1483266604,"201051344001135","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,597846.5,597846.5,18184,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266658,1440463.00
01/01/2017 05:30,2,0.000,ALERT,211.48,302.07,59.949,1483266604,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,612687.0,612687.0,18117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266660,1440464.00
01/01/2017 05:30,2,0.000,ALERT,211.70,299.97,59.959,1483266604,"201051344001203","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,606014.5,606014.5,18201,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266662,1440465.00
01/01/2017 05:30,2,0.000,ALERT,211.25,299.37,59.944,1483266604,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,841518.4,841518.4,18072,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266664,1440466.00
01/01/2017 05:30,2,0.000,ALERT,212.16,301.17,59.965,1483266604,"201051344000867","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,599126.8,599126.8,18200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266666,1440467.00
01/01/2017 05:30,2,0.000,ALERT,211.48,299.97,59.949,1483266604,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,602806.1,602806.1,18144,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266668,1440468.00
01/01/2017 05:30,2,0.000,ALERT,211.70,301.47,59.907,1483266604,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,616991.6,616991.6,17965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266669,1440469.00
01/01/2017 05:30,2,0.000,ALERT,211.93,300.87,59.944,1483266604,"201051344000648","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,605908.6,605908.6,17944,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266671,1440470.00
01/01/2017 05:30,2,0.000,ALERT,211.93,302.37,59.965,1483266604,"201051344000569","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,618184.5,618184.5,17887,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266673,1440471.00
01/01/2017 05:30,2,0.000,ALERT,211.93,301.77,59.922,1483266604,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,609223.7,609223.7,18112,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266675,1440472.00
01/01/2017 05:30,2,0.000,ALERT,211.93,301.47,59.922,1483266604,"201051344001158","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,599778.5,599778.5,18171,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266677,1440473.00
01/01/2017 05:30,2,0.000,ALERT,212.38,302.37,59.938,1483266604,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,609068.1,609068.1,17996,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483266678,1440474.00
01/01/2017 05:30,2,0.000,ALERT,211.25,297.87,59.944,1483266604,"274151322000087","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,813295.1,813295.1,18188,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483266680,1440475.00
01/01/2017 05:45,2,0.000,ALERT,212.16,301.17,59.938,1483267503,"201051344000645","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,608191.6,608191.6,17972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267505,1440476.00
01/01/2017 05:45,2,0.000,ALERT,211.48,299.37,59.986,1483267503,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,840298.0,840298.0,18069,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267507,1440477.00
01/01/2017 05:45,2,0.000,ALERT,212.38,301.17,59.996,1483267503,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,598877.1,598877.1,18190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267509,1440478.00
01/01/2017 05:45,2,0.000,ALERT,211.70,301.17,59.959,1483267503,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,601785.3,601785.3,18189,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267511,1440479.00
01/01/2017 05:45,2,0.000,ALERT,211.48,300.57,59.996,1483267503,"201051344000646","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,598686.8,598686.8,18171,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267513,1440480.00
01/01/2017 05:45,2,0.000,ALERT,211.25,299.97,59.991,1483267503,"274151322000052","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,867675.0,867675.0,17860,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267514,1440481.00
01/01/2017 05:45,2,0.000,ALERT,211.48,300.87,59.996,1483267503,"201051344000585","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,609430.7,609430.7,18202,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267516,1440482.00
01/01/2017 05:45,2,0.000,ALERT,211.48,301.17,59.996,1483267503,"201051344001230","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,601995.9,601995.9,18041,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267518,1440483.00
01/01/2017 05:45,2,0.000,ALERT,212.16,301.77,59.996,1483267503,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,594090.0,594090.0,18155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267520,1440484.00
01/01/2017 05:45,2,0.000,ALERT,211.25,300.87,59.959,1483267503,"201051344000955","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,609135.4,609135.4,18163,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267522,1440485.00
01/01/2017 05:45,2,0.000,ALERT,211.25,299.07,59.954,1483267503,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,714916.3,714916.3,18420,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267524,1440486.00
01/01/2017 05:45,2,0.000,ALERT,211.70,301.77,60.023,1483267503,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,616797.0,616797.0,18125,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267526,1440487.00
01/01/2017 05:45,2,0.000,ALERT,211.48,301.47,59.996,1483267503,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,606068.4,606068.4,18180,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267528,1440488.00
01/01/2017 05:45,2,0.000,ALERT,211.70,300.87,59.986,1483267503,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,607353.7,607353.7,18193,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267529,1440489.00
01/01/2017 05:45,2,0.000,ALERT,211.70,300.27,59.996,1483267503,"201051344000417","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,592621.9,592621.9,18298,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267531,1440490.00
01/01/2017 05:45,2,0.000,ALERT,211.48,299.97,59.975,1483267503,"274151322000083","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,859158.7,859158.7,17893,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267533,1440491.00
01/01/2017 05:45,2,0.000,ALERT,211.93,299.67,59.975,1483267503,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,917269.0,917269.0,17928,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267535,1440492.00
01/01/2017 05:45,2,0.000,ALERT,211.70,302.07,59.975,1483267503,"201051344000868","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,600254.0,600254.0,18160,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267537,1440493.00
01/01/2017 05:45,2,0.000,ALERT,211.25,300.87,59.975,1483267503,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,908217.5,908217.5,17953,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267538,1440494.00
01/01/2017 05:45,2,0.000,ALERT,211.48,300.87,59.981,1483267503,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,564428.6,564428.6,18238,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267540,1440495.00
01/01/2017 05:45,2,0.000,ALERT,211.48,299.97,60.023,1483267503,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,607614.8,607614.8,18204,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267542,1440496.00
01/01/2017 05:45,2,0.000,ALERT,211.70,301.47,59.986,1483267503,"201051344000458","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,608325.4,608325.4,18109,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267544,1440497.00
01/01/2017 05:45,2,0.000,ALERT,212.16,301.17,59.981,1483267503,"201051344000853","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,607983.1,607983.1,18039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267545,1440498.00
01/01/2017 05:45,2,0.000,ALERT,211.93,300.87,59.981,1483267503,"201051344000685","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,606347.7,606347.7,18158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267547,1440499.00
01/01/2017 05:45,2,0.000,ALERT,211.93,300.27,59.981,1483267503,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,603472.9,603472.9,18136,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267549,1440500.00
01/01/2017 05:45,2,0.000,ALERT,211.70,300.87,59.981,1483267503,"201051344001145","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,609244.5,609244.5,17986,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267551,1440501.00
01/01/2017 05:45,2,0.000,ALERT,211.48,299.97,60.018,1483267503,"201051344000651","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,602030.8,602030.8,18201,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267553,1440502.00
01/01/2017 05:45,2,0.000,ALERT,211.03,299.37,59.975,1483267503,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,825213.4,825213.4,18013,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267554,1440503.00
01/01/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1483267503,"274151322000068","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,715778.5,715778.5,18404,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267556,1440504.00
01/01/2017 05:45,2,0.000,ALERT,211.25,300.57,59.975,1483267503,"201051344001135","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,597846.5,597846.5,18186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267558,1440505.00
01/01/2017 05:45,2,0.000,ALERT,211.48,301.77,59.959,1483267503,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,612687.0,612687.0,18119,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267560,1440506.00
01/01/2017 05:45,2,0.000,ALERT,211.70,300.57,59.975,1483267503,"201051344001203","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,606014.5,606014.5,18203,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267562,1440507.00
01/01/2017 05:45,2,0.000,ALERT,211.25,299.97,59.981,1483267503,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,841518.4,841518.4,18074,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267563,1440508.00
01/01/2017 05:45,2,0.000,ALERT,211.93,300.57,59.975,1483267503,"201051344000867","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,599126.8,599126.8,18202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267565,1440509.00
01/01/2017 05:45,2,0.000,ALERT,211.48,300.57,59.970,1483267503,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,602806.1,602806.1,18146,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267567,1440510.00
01/01/2017 05:45,2,0.000,ALERT,211.70,301.17,59.986,1483267503,"201051344000900","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,616991.6,616991.6,17967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267569,1440511.00
01/01/2017 05:45,2,0.000,ALERT,211.93,300.57,59.965,1483267503,"201051344000648","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,605908.6,605908.6,17946,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267571,1440512.00
01/01/2017 05:45,2,0.000,ALERT,211.70,301.47,59.970,1483267503,"201051344000569","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,618184.5,618184.5,17889,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267572,1440513.00
01/01/2017 05:45,2,0.000,ALERT,211.93,301.77,59.970,1483267503,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,609223.7,609223.7,18114,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267574,1440514.00
01/01/2017 05:45,2,0.000,ALERT,211.93,301.17,59.981,1483267503,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,599778.5,599778.5,18173,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267576,1440515.00
01/01/2017 05:45,2,0.000,ALERT,212.16,301.77,59.970,1483267503,"201051344000576","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,609068.1,609068.1,17998,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483267578,1440516.00
01/01/2017 05:45,2,0.000,ALERT,211.48,299.37,59.965,1483267503,"274151322000087","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,813295.1,813295.1,18190,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483267580,1440517.00
01/01/2017 06:00,2,0.000,ALERT,211.93,300.87,59.933,1483268403,"201051344000645","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,608191.6,608191.6,17974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268405,1440518.00
01/01/2017 06:00,2,0.000,ALERT,211.25,299.37,59.938,1483268403,"274151322000085","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,840298.0,840298.0,18071,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268407,1440519.00
01/01/2017 06:00,2,0.000,ALERT,212.16,300.87,59.917,1483268403,"201051344000633","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,598877.1,598877.1,18192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483268409,1440520.00
01/01/2017 06:00,2,0.000,ALERT,211.70,300.87,59.954,1483268403,"201051344000469","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,601785.3,601785.3,18191,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268411,1440521.00
01/01/2017 06:00,2,0.000,ALERT,211.03,300.57,59.954,1483268403,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,598686.8,598686.8,18173,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483268412,1440522.00
01/01/2017 06:00,2,0.000,ALERT,211.03,300.27,59.954,1483268403,"274151322000052","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,867675.0,867675.0,17862,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483268414,1440523.00
01/01/2017 06:00,2,0.000,ALERT,211.48,300.57,59.965,1483268403,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,609430.7,609430.7,18204,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268416,1440524.00
01/01/2017 06:00,2,0.000,ALERT,211.25,300.87,59.975,1483268403,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,601995.9,601995.9,18043,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268418,1440525.00
01/01/2017 06:00,2,0.000,ALERT,211.93,301.47,59.986,1483268403,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,594090.0,594090.0,18157,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483268420,1440526.00
01/01/2017 06:00,2,0.000,ALERT,211.25,300.57,59.981,1483268403,"201051344000955","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,609135.4,609135.4,18165,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483268421,1440527.00
01/01/2017 06:00,2,0.000,ALERT,211.25,299.07,59.981,1483268403,"274151322000094","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,714916.3,714916.3,18422,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268423,1440528.00
01/01/2017 06:00,2,0.000,ALERT,211.93,301.77,60.002,1483268403,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,616797.0,616797.0,18127,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268425,1440529.00
01/01/2017 06:00,2,0.000,ALERT,211.25,300.87,59.996,1483268403,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,606068.4,606068.4,18182,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268427,1440530.00
01/01/2017 06:00,2,0.000,ALERT,211.48,300.27,60.007,1483268403,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,607353.7,607353.7,18195,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268428,1440531.00
01/01/2017 06:00,2,0.000,ALERT,211.70,299.97,60.018,1483268403,"201051344000417","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,592621.9,592621.9,18300,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268430,1440532.00
01/01/2017 06:00,2,0.000,ALERT,211.25,300.27,60.039,1483268403,"274151322000083","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,859158.7,859158.7,17895,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268432,1440533.00
01/01/2017 06:00,2,0.000,ALERT,211.93,299.67,60.012,1483268403,"274151322000076","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,917269.0,917269.0,17930,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268434,1440534.00
01/01/2017 06:00,2,0.000,ALERT,211.48,302.07,60.007,1483268403,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,600254.0,600254.0,18162,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268436,1440535.00
01/01/2017 06:00,2,0.000,ALERT,211.25,300.57,60.012,1483268403,"274151322000095","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,908217.5,908217.5,17955,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268438,1440536.00
01/01/2017 06:00,2,0.000,ALERT,211.48,301.17,60.012,1483268403,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,564428.6,564428.6,18240,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483268439,1440537.00
01/01/2017 06:00,2,0.000,ALERT,211.25,299.67,60.007,1483268403,"201051344001025","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,607614.8,607614.8,18206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268441,1440538.00
01/01/2017 06:00,2,0.000,ALERT,211.48,301.17,60.018,1483268403,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,608325.4,608325.4,18111,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268443,1440539.00
01/01/2017 06:00,2,0.000,ALERT,212.16,301.17,60.012,1483268403,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,607983.1,607983.1,18041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268445,1440540.00
01/01/2017 06:00,2,0.000,ALERT,211.70,300.57,60.007,1483268403,"201051344000685","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,606347.7,606347.7,18160,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268447,1440541.00
01/01/2017 06:00,2,0.000,ALERT,211.70,300.27,60.012,1483268403,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,603472.9,603472.9,18138,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483268449,1440542.00
01/01/2017 06:00,2,0.000,ALERT,211.70,300.87,60.018,1483268403,"201051344001145","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,609244.5,609244.5,17988,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268450,1440543.00
01/01/2017 06:00,2,0.000,ALERT,211.48,299.97,60.007,1483268403,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,602030.8,602030.8,18203,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268452,1440544.00
01/01/2017 06:00,2,0.000,ALERT,210.80,299.37,60.012,1483268403,"274151322000088","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,825213.4,825213.4,18015,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268454,1440545.00
01/01/2017 06:00,2,0.000,ALERT,211.93,298.77,60.039,1483268403,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,715778.5,715778.5,18406,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268456,1440546.00
01/01/2017 06:00,2,0.000,ALERT,211.03,300.27,60.018,1483268403,"201051344001135","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,597846.5,597846.5,18188,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268458,1440547.00
