ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 06:00,2,0.000,ALERT,211.25,301.77,60.018,1483268403,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,612687.0,612687.0,18121,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268460,1440548.00
01/01/2017 06:00,2,0.000,ALERT,211.48,299.97,60.018,1483268403,"201051344001203","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,606014.5,606014.5,18205,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268461,1440549.00
01/01/2017 06:00,2,0.000,ALERT,211.03,300.27,60.012,1483268403,"274151322000054","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,841518.4,841518.4,18076,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268463,1440550.00
01/01/2017 06:00,2,0.000,ALERT,211.93,300.87,60.018,1483268403,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,599126.8,599126.8,18204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268465,1440551.00
01/01/2017 06:00,2,0.000,ALERT,211.25,300.57,60.012,1483268403,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,602806.1,602806.1,18148,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268467,1440552.00
01/01/2017 06:00,2,0.000,ALERT,211.48,301.17,60.012,1483268403,"201051344000900","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,616991.6,616991.6,17969,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268468,1440553.00
01/01/2017 06:00,2,0.000,ALERT,211.70,300.57,59.991,1483268403,"201051344000648","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,605908.6,605908.6,17948,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268470,1440554.00
01/01/2017 06:00,2,0.000,ALERT,211.70,301.77,60.012,1483268403,"201051344000569","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,618184.5,618184.5,17891,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268472,1440555.00
01/01/2017 06:00,2,0.000,ALERT,211.48,301.17,60.012,1483268403,"201051344000983","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,609223.7,609223.7,18116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268474,1440556.00
01/01/2017 06:00,2,0.000,ALERT,211.70,301.17,60.018,1483268403,"201051344001158","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,599778.5,599778.5,18175,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268476,1440557.00
01/01/2017 06:00,2,0.000,ALERT,211.93,301.77,60.007,1483268403,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,609068.1,609068.1,18000,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268477,1440558.00
01/01/2017 06:00,2,0.000,ALERT,211.25,298.47,59.986,1483268403,"274151322000087","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,813295.1,813295.1,18192,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483268479,1440559.00
01/01/2017 06:15,2,0.000,ALERT,212.16,301.17,59.959,1483269304,"201051344000645","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,608191.6,608191.6,17976,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269306,1440560.00
01/01/2017 06:15,2,0.000,ALERT,211.03,299.07,59.933,1483269304,"274151322000085","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,840298.0,840298.0,18073,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269308,1440561.00
01/01/2017 06:15,2,0.000,ALERT,212.16,300.87,59.928,1483269304,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,598877.1,598877.1,18194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269310,1440562.00
01/01/2017 06:15,2,0.000,ALERT,211.70,301.17,60.002,1483269304,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,601785.3,601785.3,18193,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269312,1440563.00
01/01/2017 06:15,2,0.000,ALERT,211.03,300.27,59.954,1483269304,"201051344000646","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,598686.8,598686.8,18175,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269313,1440564.00
01/01/2017 06:15,2,0.000,ALERT,210.80,300.27,59.954,1483269304,"274151322000052","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,867675.0,867675.0,17864,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269315,1440565.00
01/01/2017 06:15,2,0.000,ALERT,211.25,300.27,59.922,1483269304,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,609430.7,609430.7,18206,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269317,1440566.00
01/01/2017 06:15,2,0.000,ALERT,211.03,300.57,59.959,1483269304,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,601995.9,601995.9,18045,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269319,1440567.00
01/01/2017 06:15,2,0.000,ALERT,211.70,301.17,59.959,1483269304,"201051344000582","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,594090.0,594090.0,18159,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269321,1440568.00
01/01/2017 06:15,2,0.000,ALERT,210.80,300.27,59.959,1483269304,"201051344000955","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,609135.4,609135.4,18167,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269322,1440569.00
01/01/2017 06:15,2,0.000,ALERT,211.03,298.77,59.949,1483269304,"274151322000094","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,714916.3,714916.3,18424,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269324,1440570.00
01/01/2017 06:15,2,0.000,ALERT,211.48,301.47,59.959,1483269304,"201051344000579","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,616797.0,616797.0,18129,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269326,1440571.00
01/01/2017 06:15,2,0.000,ALERT,211.03,300.57,59.986,1483269304,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,606068.4,606068.4,18184,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269328,1440572.00
01/01/2017 06:15,2,0.000,ALERT,210.80,299.07,59.959,1483269304,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,607353.7,607353.7,18197,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269330,1440573.00
01/01/2017 06:15,2,0.000,ALERT,211.48,299.67,59.959,1483269304,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,592621.9,592621.9,18302,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269331,1440574.00
01/01/2017 06:15,2,0.000,ALERT,211.03,300.27,59.986,1483269304,"274151322000083","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,859158.7,859158.7,17897,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269333,1440575.00
01/01/2017 06:15,2,0.000,ALERT,211.70,299.07,59.959,1483269304,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,917269.0,917269.0,17932,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269335,1440576.00
01/01/2017 06:15,2,0.000,ALERT,211.48,302.07,59.965,1483269304,"201051344000868","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,600254.0,600254.0,18164,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269337,1440577.00
01/01/2017 06:15,2,0.000,ALERT,211.03,300.27,59.954,1483269304,"274151322000095","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,908217.5,908217.5,17957,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269339,1440578.00
01/01/2017 06:15,2,0.000,ALERT,211.25,301.17,59.954,1483269304,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,564428.6,564428.6,18242,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269341,1440579.00
01/01/2017 06:15,2,0.000,ALERT,211.03,299.37,59.933,1483269304,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,607614.8,607614.8,18208,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269342,1440580.00
01/01/2017 06:15,2,0.000,ALERT,211.25,300.87,59.928,1483269304,"201051344000458","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,608325.4,608325.4,18113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269344,1440581.00
01/01/2017 06:15,2,0.000,ALERT,211.93,301.17,59.954,1483269304,"201051344000853","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,607983.1,607983.1,18043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269346,1440582.00
01/01/2017 06:15,2,0.000,ALERT,211.70,300.27,59.917,1483269304,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,606347.7,606347.7,18162,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269348,1440583.00
01/01/2017 06:15,2,0.000,ALERT,211.48,299.67,59.975,1483269304,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,603472.9,603472.9,18140,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269349,1440584.00
01/01/2017 06:15,2,0.000,ALERT,211.48,300.57,59.959,1483269304,"201051344001145","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,609244.5,609244.5,17990,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269351,1440585.00
01/01/2017 06:15,2,0.000,ALERT,211.25,299.67,59.954,1483269304,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,602030.8,602030.8,18205,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269353,1440586.00
01/01/2017 06:15,2,0.000,ALERT,210.57,299.37,59.959,1483269304,"274151322000088","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,825213.4,825213.4,18017,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269355,1440587.00
01/01/2017 06:15,2,0.000,ALERT,211.70,298.77,59.954,1483269304,"274151322000068","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,715778.5,715778.5,18408,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269357,1440588.00
01/01/2017 06:15,2,0.000,ALERT,210.80,300.27,59.959,1483269304,"201051344001135","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,597846.5,597846.5,18190,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269358,1440589.00
01/01/2017 06:15,2,0.000,ALERT,211.03,301.77,59.965,1483269304,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,612687.0,612687.0,18123,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269360,1440590.00
01/01/2017 06:15,2,0.000,ALERT,211.03,299.67,59.970,1483269304,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,606014.5,606014.5,18207,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269362,1440591.00
01/01/2017 06:15,2,0.000,ALERT,210.80,299.37,59.938,1483269304,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,841518.4,841518.4,18078,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269364,1440592.00
01/01/2017 06:15,2,0.000,ALERT,211.48,300.57,59.965,1483269304,"201051344000867","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,599126.8,599126.8,18206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269366,1440593.00
01/01/2017 06:15,2,0.000,ALERT,211.03,300.27,59.970,1483269304,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,602806.1,602806.1,18150,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269368,1440594.00
01/01/2017 06:15,2,0.000,ALERT,211.25,301.17,59.965,1483269304,"201051344000900","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,616991.6,616991.6,17971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269369,1440595.00
01/01/2017 06:15,2,0.000,ALERT,211.48,300.27,59.970,1483269304,"201051344000648","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,605908.6,605908.6,17950,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269371,1440596.00
01/01/2017 06:15,2,0.000,ALERT,211.48,301.47,60.012,1483269304,"201051344000569","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,618184.5,618184.5,17893,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269373,1440597.00
01/01/2017 06:15,2,0.000,ALERT,211.25,300.87,59.949,1483269304,"201051344000983","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,609223.7,609223.7,18118,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269375,1440598.00
01/01/2017 06:15,2,0.000,ALERT,211.48,300.57,59.975,1483269304,"201051344001158","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,599778.5,599778.5,18177,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483269377,1440599.00
01/01/2017 06:15,2,0.000,ALERT,211.93,301.47,59.970,1483269304,"201051344000576","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,609068.1,609068.1,18002,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269378,1440600.00
01/01/2017 06:15,2,0.000,ALERT,211.03,299.07,59.959,1483269304,"274151322000087","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,813295.1,813295.1,18194,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483269380,1440601.00
01/01/2017 06:30,2,0.000,ALERT,211.93,301.17,59.996,1483270203,"201051344000645","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,608191.6,608191.6,17978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270205,1440602.00
01/01/2017 06:30,2,0.000,ALERT,211.25,299.37,59.991,1483270203,"274151322000085","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,840298.0,840298.0,18075,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270207,1440603.00
01/01/2017 06:30,2,0.000,ALERT,212.16,301.17,59.965,1483270203,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,598877.1,598877.1,18196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270208,1440604.00
01/01/2017 06:30,2,0.000,ALERT,211.70,301.17,59.975,1483270203,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,601785.3,601785.3,18195,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270210,1440605.00
01/01/2017 06:30,2,0.000,ALERT,211.03,300.27,59.959,1483270203,"201051344000646","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,598686.8,598686.8,18177,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270212,1440606.00
01/01/2017 06:30,2,0.000,ALERT,211.03,299.37,59.975,1483270203,"274151322000052","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,867675.0,867675.0,17866,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270214,1440607.00
01/01/2017 06:30,2,0.000,ALERT,211.48,300.57,59.949,1483270203,"201051344000585","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,609430.7,609430.7,18208,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270216,1440608.00
01/01/2017 06:30,2,0.000,ALERT,211.25,300.57,59.970,1483270203,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,601995.9,601995.9,18047,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270217,1440609.00
01/01/2017 06:30,2,0.000,ALERT,211.70,300.87,59.965,1483270203,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,594090.0,594090.0,18161,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270219,1440610.00
01/01/2017 06:30,2,0.000,ALERT,211.03,300.27,59.970,1483270203,"201051344000955","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,609135.4,609135.4,18169,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270221,1440611.00
01/01/2017 06:30,2,0.000,ALERT,211.03,298.47,59.949,1483270203,"274151322000094","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,714916.3,714916.3,18426,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270223,1440612.00
01/01/2017 06:30,2,0.000,ALERT,211.48,301.47,59.975,1483270203,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,616797.0,616797.0,18131,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270225,1440613.00
01/01/2017 06:30,2,0.000,ALERT,211.03,300.27,59.965,1483270203,"201051344000890","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,606068.4,606068.4,18186,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270227,1440614.00
01/01/2017 06:30,2,0.000,ALERT,211.25,299.97,59.970,1483270203,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,607353.7,607353.7,18199,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270228,1440615.00
01/01/2017 06:30,2,0.000,ALERT,211.48,299.67,59.975,1483270203,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,592621.9,592621.9,18304,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270230,1440616.00
01/01/2017 06:30,2,0.000,ALERT,211.25,300.27,59.938,1483270203,"274151322000083","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,859158.7,859158.7,17899,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270232,1440617.00
01/01/2017 06:30,2,0.000,ALERT,211.70,299.37,59.933,1483270203,"274151322000076","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,917269.0,917269.0,17934,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270234,1440618.00
01/01/2017 06:30,2,0.000,ALERT,211.48,301.17,59.981,1483270203,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,600254.0,600254.0,18166,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270236,1440619.00
01/01/2017 06:30,2,0.000,ALERT,211.25,300.27,59.965,1483270203,"274151322000095","219011344069620",0.00,-2.50,0,298.77,301.77,0.0,0.0,0.000,908217.5,908217.5,17959,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270238,1440620.00
01/01/2017 06:30,2,0.000,ALERT,211.25,300.57,59.970,1483270203,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,564428.6,564428.6,18244,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270239,1440621.00
01/01/2017 06:30,2,0.000,ALERT,211.03,299.37,59.965,1483270203,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,607614.8,607614.8,18210,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270241,1440622.00
01/01/2017 06:30,2,0.000,ALERT,211.25,300.87,59.965,1483270203,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,608325.4,608325.4,18115,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270243,1440623.00
01/01/2017 06:30,2,0.000,ALERT,211.93,300.57,59.996,1483270203,"201051344000853","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,607983.1,607983.1,18045,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270245,1440624.00
01/01/2017 06:30,2,0.000,ALERT,211.70,300.27,59.975,1483270203,"201051344000685","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,606347.7,606347.7,18164,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270247,1440625.00
01/01/2017 06:30,2,0.000,ALERT,211.48,299.97,59.970,1483270203,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,603472.9,603472.9,18142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270248,1440626.00
01/01/2017 06:30,2,0.000,ALERT,211.48,300.57,60.002,1483270203,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,609244.5,609244.5,17992,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270250,1440627.00
01/01/2017 06:30,2,0.000,ALERT,211.25,299.67,59.996,1483270203,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,602030.8,602030.8,18207,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270252,1440628.00
01/01/2017 06:30,2,0.000,ALERT,210.57,299.67,59.986,1483270203,"274151322000088","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,825213.4,825213.4,18019,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270254,1440629.00
01/01/2017 06:30,2,0.000,ALERT,211.93,298.77,59.965,1483270203,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,715778.5,715778.5,18410,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270255,1440630.00
01/01/2017 06:30,2,0.000,ALERT,210.80,299.97,60.002,1483270203,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,597846.5,597846.5,18192,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270257,1440631.00
01/01/2017 06:30,2,0.000,ALERT,211.25,301.47,60.012,1483270203,"201051344000594","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,612687.0,612687.0,18125,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270259,1440632.00
01/01/2017 06:30,2,0.000,ALERT,211.25,299.97,59.975,1483270203,"201051344001203","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,606014.5,606014.5,18209,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270261,1440633.00
01/01/2017 06:30,2,0.000,ALERT,210.80,299.67,59.954,1483270203,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,841518.4,841518.4,18080,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270263,1440634.00
01/01/2017 06:30,2,0.000,ALERT,211.70,300.27,59.970,1483270203,"201051344000867","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,599126.8,599126.8,18208,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270264,1440635.00
01/01/2017 06:30,2,0.000,ALERT,211.25,300.27,59.949,1483270203,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,602806.1,602806.1,18152,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270266,1440636.00
01/01/2017 06:30,2,0.000,ALERT,211.25,300.87,59.970,1483270203,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,616991.6,616991.6,17973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270268,1440637.00
01/01/2017 06:30,2,0.000,ALERT,211.48,299.97,59.981,1483270203,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,605908.6,605908.6,17952,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270270,1440638.00
01/01/2017 06:30,2,0.000,ALERT,211.70,301.47,59.975,1483270203,"201051344000569","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,618184.5,618184.5,17895,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483270272,1440639.00
01/01/2017 06:30,2,0.000,ALERT,211.48,300.87,59.981,1483270203,"201051344000983","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,609223.7,609223.7,18120,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270273,1440640.00
01/01/2017 06:30,2,0.000,ALERT,211.48,300.57,59.986,1483270203,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,599778.5,599778.5,18179,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270275,1440641.00
01/01/2017 06:30,2,0.000,ALERT,211.93,301.17,59.981,1483270203,"201051344000576","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,609068.1,609068.1,18004,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270277,1440642.00
01/01/2017 06:30,2,0.000,ALERT,211.03,298.17,59.986,1483270203,"274151322000087","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,813295.1,813295.1,18196,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483270279,1440643.00
01/01/2017 06:45,2,0.000,ALERT,211.93,300.87,59.991,1483271103,"201051344000645","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,608191.6,608191.6,17980,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271105,1440644.00
01/01/2017 06:45,2,0.000,ALERT,210.80,299.07,59.986,1483271103,"274151322000085","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,840298.0,840298.0,18077,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271107,1440645.00
01/01/2017 06:45,2,0.000,ALERT,211.93,300.87,59.965,1483271103,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,598877.1,598877.1,18198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271109,1440646.00
01/01/2017 06:45,2,0.000,ALERT,211.48,300.87,59.991,1483271103,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,601785.3,601785.3,18197,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271110,1440647.00
01/01/2017 06:45,2,0.000,ALERT,211.03,299.97,59.991,1483271103,"201051344000646","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,598686.8,598686.8,18179,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271112,1440648.00
01/01/2017 06:45,2,0.000,ALERT,210.80,299.67,59.991,1483271103,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,867675.0,867675.0,17868,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271114,1440649.00
01/01/2017 06:45,2,0.000,ALERT,211.25,300.27,59.986,1483271103,"201051344000585","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,609430.7,609430.7,18210,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271116,1440650.00
01/01/2017 06:45,2,0.000,ALERT,211.03,300.27,59.996,1483271103,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,601995.9,601995.9,18049,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271118,1440651.00
01/01/2017 06:45,2,0.000,ALERT,211.70,301.17,59.996,1483271103,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,594090.0,594090.0,18163,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271119,1440652.00
01/01/2017 06:45,2,0.000,ALERT,210.80,300.27,59.981,1483271103,"201051344000955","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,609135.4,609135.4,18171,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271121,1440653.00
01/01/2017 06:45,2,0.000,ALERT,211.03,298.47,59.975,1483271103,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,714916.3,714916.3,18428,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271123,1440654.00
01/01/2017 06:45,2,0.000,ALERT,211.48,301.47,59.986,1483271103,"201051344000579","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,616797.0,616797.0,18133,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271125,1440655.00
01/01/2017 06:45,2,0.000,ALERT,210.80,300.57,59.986,1483271103,"201051344000890","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,606068.4,606068.4,18188,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271127,1440656.00
01/01/2017 06:45,2,0.000,ALERT,211.25,299.97,59.975,1483271103,"201051344000438","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,607353.7,607353.7,18201,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271129,1440657.00
01/01/2017 06:45,2,0.000,ALERT,211.48,299.67,60.007,1483271103,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,592621.9,592621.9,18306,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271130,1440658.00
01/01/2017 06:45,2,0.000,ALERT,211.03,299.67,59.970,1483271103,"274151322000083","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,859158.7,859158.7,17901,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271132,1440659.00
01/01/2017 06:45,2,0.000,ALERT,211.48,299.37,59.944,1483271103,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,917269.0,917269.0,17936,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271134,1440660.00
01/01/2017 06:45,2,0.000,ALERT,211.48,301.77,59.970,1483271103,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,600254.0,600254.0,18168,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271136,1440661.00
01/01/2017 06:45,2,0.000,ALERT,210.80,300.27,59.996,1483271103,"274151322000095","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,908217.5,908217.5,17961,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271138,1440662.00
01/01/2017 06:45,2,0.000,ALERT,211.25,300.57,59.975,1483271103,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,564428.6,564428.6,18246,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271140,1440663.00
01/01/2017 06:45,2,0.000,ALERT,210.80,299.07,59.970,1483271103,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,607614.8,607614.8,18212,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271141,1440664.00
01/01/2017 06:45,2,0.000,ALERT,211.25,301.17,60.007,1483271103,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,608325.4,608325.4,18117,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271143,1440665.00
01/01/2017 06:45,2,0.000,ALERT,211.93,300.87,59.970,1483271103,"201051344000853","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,607983.1,607983.1,18047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271145,1440666.00
01/01/2017 06:45,2,0.000,ALERT,211.48,299.97,59.965,1483271103,"201051344000685","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,606347.7,606347.7,18166,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271147,1440667.00
01/01/2017 06:45,2,0.000,ALERT,211.48,299.67,59.970,1483271103,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,603472.9,603472.9,18144,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271149,1440668.00
01/01/2017 06:45,2,0.000,ALERT,211.48,300.27,59.970,1483271103,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,609244.5,609244.5,17994,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271151,1440669.00
01/01/2017 06:45,2,0.000,ALERT,211.03,299.07,59.965,1483271103,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,602030.8,602030.8,18209,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271152,1440670.00
01/01/2017 06:45,2,0.000,ALERT,210.57,299.07,59.965,1483271103,"274151322000088","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,825213.4,825213.4,18021,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271154,1440671.00
01/01/2017 06:45,2,0.000,ALERT,211.70,298.47,59.965,1483271103,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,715778.5,715778.5,18412,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271156,1440672.00
01/01/2017 06:45,2,0.000,ALERT,210.80,299.67,59.965,1483271103,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,597846.5,597846.5,18194,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271158,1440673.00
01/01/2017 06:45,2,0.000,ALERT,211.25,301.47,59.970,1483271103,"201051344000594","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,612687.0,612687.0,18127,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271160,1440674.00
01/01/2017 06:45,2,0.000,ALERT,211.25,299.67,59.981,1483271103,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,606014.5,606014.5,18211,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271161,1440675.00
01/01/2017 06:45,2,0.000,ALERT,210.80,299.37,59.975,1483271103,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,841518.4,841518.4,18082,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271163,1440676.00
01/01/2017 06:45,2,0.000,ALERT,211.70,300.27,59.975,1483271103,"201051344000867","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,599126.8,599126.8,18210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271165,1440677.00
01/01/2017 06:45,2,0.000,ALERT,211.03,299.97,60.018,1483271103,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,602806.1,602806.1,18154,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271167,1440678.00
01/01/2017 06:45,2,0.000,ALERT,211.25,300.87,59.981,1483271103,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,616991.6,616991.6,17975,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271169,1440679.00
01/01/2017 06:45,2,0.000,ALERT,211.70,300.27,59.975,1483271103,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,605908.6,605908.6,17954,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271171,1440680.00
01/01/2017 06:45,2,0.000,ALERT,211.48,301.47,59.986,1483271103,"201051344000569","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,618184.5,618184.5,17897,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271173,1440681.00
01/01/2017 06:45,2,0.000,ALERT,211.70,301.17,60.018,1483271103,"201051344000983","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,609223.7,609223.7,18122,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483271174,1440682.00
01/01/2017 06:45,2,0.000,ALERT,211.48,300.57,60.028,1483271103,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,599778.5,599778.5,18181,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271176,1440683.00
01/01/2017 06:45,2,0.000,ALERT,211.93,301.47,59.996,1483271103,"201051344000576","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,609068.1,609068.1,18006,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271178,1440684.00
01/01/2017 06:45,2,0.000,ALERT,211.03,298.77,59.981,1483271103,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,813295.1,813295.1,18198,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483271180,1440685.00
01/01/2017 07:00,2,0.000,ALERT,211.93,300.57,59.996,1483272003,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,608191.6,608191.6,17982,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272005,1440686.00
01/01/2017 07:00,2,0.000,ALERT,211.25,299.07,59.991,1483272003,"274151322000085","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,840298.0,840298.0,18079,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272007,1440687.00
01/01/2017 07:00,2,0.000,ALERT,211.93,300.57,60.012,1483272003,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,598877.1,598877.1,18200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272008,1440688.00
01/01/2017 07:00,2,0.000,ALERT,211.70,300.87,59.991,1483272003,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,601785.3,601785.3,18199,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272010,1440689.00
01/01/2017 07:00,2,0.000,ALERT,210.80,299.67,59.991,1483272003,"201051344000646","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,598686.8,598686.8,18181,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272012,1440690.00
01/01/2017 07:00,2,0.000,ALERT,211.03,299.67,59.986,1483272003,"274151322000052","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,867675.0,867675.0,17870,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272014,1440691.00
01/01/2017 07:00,2,0.000,ALERT,211.25,300.27,59.959,1483272003,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,609430.7,609430.7,18212,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272016,1440692.00
