ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 07:00,2,0.000,ALERT,210.80,299.97,59.986,1483272003,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,601995.9,601995.9,18051,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272018,1440693.00
01/01/2017 07:00,2,0.000,ALERT,211.48,300.57,59.991,1483272003,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,594090.0,594090.0,18165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272019,1440694.00
01/01/2017 07:00,2,0.000,ALERT,210.80,299.67,59.975,1483272003,"201051344000955","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,609135.4,609135.4,18173,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272021,1440695.00
01/01/2017 07:00,2,0.000,ALERT,211.03,298.47,59.981,1483272003,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,714916.3,714916.3,18430,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272023,1440696.00
01/01/2017 07:00,2,0.000,ALERT,211.48,301.17,59.991,1483272003,"201051344000579","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,616797.0,616797.0,18135,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272025,1440697.00
01/01/2017 07:00,2,0.000,ALERT,210.80,299.97,59.991,1483272003,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,606068.4,606068.4,18190,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272026,1440698.00
01/01/2017 07:00,2,0.000,ALERT,211.03,299.67,59.981,1483272003,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,607353.7,607353.7,18203,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272028,1440699.00
01/01/2017 07:00,2,0.000,ALERT,211.25,299.37,59.996,1483272003,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,592621.9,592621.9,18308,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272030,1440700.00
01/01/2017 07:00,2,0.000,ALERT,211.03,299.97,60.002,1483272003,"274151322000083","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,859158.7,859158.7,17903,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272032,1440701.00
01/01/2017 07:00,2,0.000,ALERT,211.70,298.77,59.981,1483272003,"274151322000076","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,917269.0,917269.0,17938,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272034,1440702.00
01/01/2017 07:00,2,0.000,ALERT,211.25,301.17,60.007,1483272003,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,600254.0,600254.0,18170,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272036,1440703.00
01/01/2017 07:00,2,0.000,ALERT,211.03,300.27,59.965,1483272003,"274151322000095","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,908217.5,908217.5,17963,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272038,1440704.00
01/01/2017 07:00,2,0.000,ALERT,211.25,300.57,59.981,1483272003,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,564428.6,564428.6,18248,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272039,1440705.00
01/01/2017 07:00,2,0.000,ALERT,210.80,298.77,59.970,1483272003,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,607614.8,607614.8,18214,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272041,1440706.00
01/01/2017 07:00,2,0.000,ALERT,211.25,300.57,59.981,1483272003,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,608325.4,608325.4,18119,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272043,1440707.00
01/01/2017 07:00,2,0.000,ALERT,211.93,300.57,59.965,1483272003,"201051344000853","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,607983.1,607983.1,18049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272045,1440708.00
01/01/2017 07:00,2,0.000,ALERT,211.25,299.37,59.970,1483272003,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,606347.7,606347.7,18168,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272047,1440709.00
01/01/2017 07:00,2,0.000,ALERT,211.03,299.07,59.970,1483272003,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,603472.9,603472.9,18146,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272049,1440710.00
01/01/2017 07:00,2,0.000,ALERT,211.25,299.67,59.970,1483272003,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,609244.5,609244.5,17996,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272050,1440711.00
01/01/2017 07:00,2,0.000,ALERT,211.03,298.77,59.970,1483272003,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,602030.8,602030.8,18211,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272052,1440712.00
01/01/2017 07:00,2,0.000,ALERT,210.80,298.77,59.970,1483272003,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,825213.4,825213.4,18023,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272054,1440713.00
01/01/2017 07:00,2,0.000,ALERT,211.70,298.17,59.965,1483272003,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,715778.5,715778.5,18414,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272056,1440714.00
01/01/2017 07:00,2,0.000,ALERT,210.57,299.37,59.970,1483272003,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,597846.5,597846.5,18196,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272057,1440715.00
01/01/2017 07:00,2,0.000,ALERT,211.03,301.17,59.970,1483272003,"201051344000594","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,612687.0,612687.0,18129,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272059,1440716.00
01/01/2017 07:00,2,0.000,ALERT,211.03,299.07,59.965,1483272003,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,606014.5,606014.5,18213,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272061,1440717.00
01/01/2017 07:00,2,0.000,ALERT,210.80,299.37,59.965,1483272003,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,841518.4,841518.4,18084,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272063,1440718.00
01/01/2017 07:00,2,0.000,ALERT,211.48,299.97,59.970,1483272003,"201051344000867","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,599126.8,599126.8,18212,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272065,1440719.00
01/01/2017 07:00,2,0.000,ALERT,210.80,299.37,60.012,1483272003,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,602806.1,602806.1,18156,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272066,1440720.00
01/01/2017 07:00,2,0.000,ALERT,211.03,300.57,59.975,1483272003,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,616991.6,616991.6,17977,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272068,1440721.00
01/01/2017 07:00,2,0.000,ALERT,211.48,299.67,59.965,1483272003,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,605908.6,605908.6,17956,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272070,1440722.00
01/01/2017 07:00,2,0.000,ALERT,211.48,301.17,59.970,1483272003,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,618184.5,618184.5,17899,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272072,1440723.00
01/01/2017 07:00,2,0.000,ALERT,211.25,300.57,59.970,1483272003,"201051344000983","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,609223.7,609223.7,18124,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272074,1440724.00
01/01/2017 07:00,2,0.000,ALERT,211.25,300.27,59.981,1483272003,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,599778.5,599778.5,18183,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272075,1440725.00
01/01/2017 07:00,2,0.000,ALERT,211.70,300.87,59.975,1483272003,"201051344000576","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,609068.1,609068.1,18008,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272077,1440726.00
01/01/2017 07:00,2,0.000,ALERT,211.03,298.17,59.975,1483272003,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,813295.1,813295.1,18200,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272079,1440727.00
01/01/2017 07:15,2,0.000,ALERT,212.38,301.17,59.965,1483272903,"201051344000645","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,608191.6,608191.6,17984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272905,1440728.00
01/01/2017 07:15,2,0.000,ALERT,211.25,299.07,59.954,1483272903,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,840298.0,840298.0,18081,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272907,1440729.00
01/01/2017 07:15,2,0.000,ALERT,212.83,300.87,59.996,1483272903,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,598877.1,598877.1,18202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272909,1440730.00
01/01/2017 07:15,2,0.000,ALERT,212.16,300.87,59.965,1483272903,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,601785.3,601785.3,18201,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272911,1440731.00
01/01/2017 07:15,2,0.000,ALERT,211.48,301.17,59.965,1483272903,"201051344000646","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,598686.8,598686.8,18183,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272912,1440732.00
01/01/2017 07:15,2,0.000,ALERT,211.03,298.77,59.933,1483272903,"274151322000052","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,867675.0,867675.0,17872,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272914,1440733.00
01/01/2017 07:15,2,0.000,ALERT,211.70,301.17,59.975,1483272903,"201051344000585","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,609430.7,609430.7,18214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272916,1440734.00
01/01/2017 07:15,2,0.000,ALERT,211.48,301.47,59.970,1483272903,"201051344001230","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,601995.9,601995.9,18053,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272918,1440735.00
01/01/2017 07:15,2,0.000,ALERT,212.38,302.07,59.996,1483272903,"201051344000582","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,594090.0,594090.0,18167,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272920,1440736.00
01/01/2017 07:15,2,0.000,ALERT,211.25,301.17,59.959,1483272903,"201051344000955","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,609135.4,609135.4,18175,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272921,1440737.00
01/01/2017 07:15,2,0.000,ALERT,211.25,298.47,59.970,1483272903,"274151322000094","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,714916.3,714916.3,18432,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272923,1440738.00
01/01/2017 07:15,2,0.000,ALERT,212.16,301.77,59.970,1483272903,"201051344000579","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,616797.0,616797.0,18137,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272925,1440739.00
01/01/2017 07:15,2,0.000,ALERT,211.48,301.77,59.975,1483272903,"201051344000890","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,606068.4,606068.4,18192,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272927,1440740.00
01/01/2017 07:15,2,0.000,ALERT,211.70,301.17,59.970,1483272903,"201051344000438","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,607353.7,607353.7,18205,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272928,1440741.00
01/01/2017 07:15,2,0.000,ALERT,211.70,300.27,59.986,1483272903,"201051344000417","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,592621.9,592621.9,18310,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272930,1440742.00
01/01/2017 07:15,2,0.000,ALERT,211.03,299.07,59.970,1483272903,"274151322000083","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,859158.7,859158.7,17905,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272932,1440743.00
01/01/2017 07:15,2,0.000,ALERT,211.70,299.07,59.928,1483272903,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,917269.0,917269.0,17940,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272934,1440744.00
01/01/2017 07:15,2,0.000,ALERT,211.93,301.77,59.965,1483272903,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,600254.0,600254.0,18172,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272936,1440745.00
01/01/2017 07:15,2,0.000,ALERT,211.03,299.67,59.959,1483272903,"274151322000095","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,908217.5,908217.5,17965,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272938,1440746.00
01/01/2017 07:15,2,0.000,ALERT,211.93,301.17,59.970,1483272903,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,564428.6,564428.6,18250,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272939,1440747.00
01/01/2017 07:15,2,0.000,ALERT,211.70,300.57,59.970,1483272903,"201051344001025","219011344069620",0.00,-2.50,0,296.66,303.58,0.0,0.0,0.000,607614.8,607614.8,18216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272941,1440748.00
01/01/2017 07:15,2,0.000,ALERT,211.93,301.17,59.970,1483272903,"201051344000458","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,608325.4,608325.4,18121,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272943,1440749.00
01/01/2017 07:15,2,0.000,ALERT,212.61,301.17,60.007,1483272903,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,607983.1,607983.1,18051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272945,1440750.00
01/01/2017 07:15,2,0.000,ALERT,212.16,301.47,59.970,1483272903,"201051344000685","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,606347.7,606347.7,18170,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272946,1440751.00
01/01/2017 07:15,2,0.000,ALERT,211.93,300.87,59.986,1483272903,"201051344000917","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,603472.9,603472.9,18148,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272948,1440752.00
01/01/2017 07:15,2,0.000,ALERT,211.93,301.47,59.970,1483272903,"201051344001145","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,609244.5,609244.5,17998,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272950,1440753.00
01/01/2017 07:15,2,0.000,ALERT,211.93,300.57,59.965,1483272903,"201051344000651","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,602030.8,602030.8,18213,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272952,1440754.00
01/01/2017 07:15,2,0.000,ALERT,210.80,298.47,59.933,1483272903,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,825213.4,825213.4,18025,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272954,1440755.00
01/01/2017 07:15,2,0.000,ALERT,211.93,298.47,60.007,1483272903,"274151322000068","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,715778.5,715778.5,18416,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272955,1440756.00
01/01/2017 07:15,2,0.000,ALERT,211.48,301.17,59.965,1483272903,"201051344001135","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,597846.5,597846.5,18198,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272957,1440757.00
01/01/2017 07:15,2,0.000,ALERT,211.70,301.77,59.975,1483272903,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,612687.0,612687.0,18131,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272959,1440758.00
01/01/2017 07:15,2,0.000,ALERT,211.70,300.87,59.986,1483272903,"201051344001203","219011344069620",0.00,-2.00,0,296.96,304.78,0.0,0.0,0.000,606014.5,606014.5,18215,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272961,1440759.00
01/01/2017 07:15,2,0.000,ALERT,210.80,299.37,59.991,1483272903,"274151322000054","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,841518.4,841518.4,18086,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272962,1440760.00
01/01/2017 07:15,2,0.000,ALERT,212.16,300.27,59.991,1483272903,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,599126.8,599126.8,18214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272964,1440761.00
01/01/2017 07:15,2,0.000,ALERT,211.48,300.87,59.954,1483272903,"201051344001093","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,602806.1,602806.1,18158,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272966,1440762.00
01/01/2017 07:15,2,0.000,ALERT,211.70,301.17,59.981,1483272903,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,616991.6,616991.6,17979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272968,1440763.00
01/01/2017 07:15,2,0.000,ALERT,212.16,300.27,59.991,1483272903,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,605908.6,605908.6,17958,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483272970,1440764.00
01/01/2017 07:15,2,0.000,ALERT,211.93,301.77,59.933,1483272903,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,618184.5,618184.5,17901,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272972,1440765.00
01/01/2017 07:15,2,0.000,ALERT,211.93,301.17,59.986,1483272903,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,609223.7,609223.7,18126,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272974,1440766.00
01/01/2017 07:15,2,0.000,ALERT,211.93,300.87,60.012,1483272903,"201051344001158","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,599778.5,599778.5,18185,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272976,1440767.00
01/01/2017 07:15,2,0.000,ALERT,212.38,301.47,59.965,1483272903,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,609068.1,609068.1,18010,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272977,1440768.00
01/01/2017 07:15,2,0.000,ALERT,211.25,298.17,59.975,1483272903,"274151322000087","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,813295.1,813295.1,18202,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483272979,1440769.00
01/01/2017 07:30,2,0.000,ALERT,212.38,301.17,59.975,1483273804,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,608191.6,608191.6,17986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273806,1440770.00
01/01/2017 07:30,2,0.000,ALERT,211.03,298.47,59.975,1483273804,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,840298.0,840298.0,18083,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273808,1440771.00
01/01/2017 07:30,2,0.000,ALERT,212.61,301.17,59.991,1483273804,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,598877.1,598877.1,18204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273809,1440772.00
01/01/2017 07:30,2,0.000,ALERT,211.93,301.17,59.970,1483273804,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,601785.3,601785.3,18203,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273811,1440773.00
01/01/2017 07:30,2,0.000,ALERT,211.25,300.57,59.933,1483273804,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,598686.8,598686.8,18185,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273813,1440774.00
01/01/2017 07:30,2,0.000,ALERT,210.80,298.77,59.949,1483273804,"274151322000052","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,867675.0,867675.0,17874,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273815,1440775.00
01/01/2017 07:30,2,0.000,ALERT,211.48,300.87,59.965,1483273804,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,609430.7,609430.7,18216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273816,1440776.00
01/01/2017 07:30,2,0.000,ALERT,211.48,301.17,59.959,1483273804,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,601995.9,601995.9,18055,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273818,1440777.00
01/01/2017 07:30,2,0.000,ALERT,211.93,301.47,59.965,1483273804,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,594090.0,594090.0,18169,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273820,1440778.00
01/01/2017 07:30,2,0.000,ALERT,211.03,300.87,59.970,1483273804,"201051344000955","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,609135.4,609135.4,18177,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273822,1440779.00
01/01/2017 07:30,2,0.000,ALERT,211.25,298.47,59.970,1483273804,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,714916.3,714916.3,18434,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273824,1440780.00
01/01/2017 07:30,2,0.000,ALERT,212.16,302.07,59.986,1483273804,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,616797.0,616797.0,18139,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273825,1440781.00
01/01/2017 07:30,2,0.000,ALERT,211.25,301.17,59.970,1483273804,"201051344000890","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,606068.4,606068.4,18194,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273827,1440782.00
01/01/2017 07:30,2,0.000,ALERT,211.70,300.87,59.970,1483273804,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,607353.7,607353.7,18207,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273829,1440783.00
01/01/2017 07:30,2,0.000,ALERT,211.70,300.57,59.965,1483273804,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,592621.9,592621.9,18312,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273831,1440784.00
01/01/2017 07:30,2,0.000,ALERT,211.03,298.77,59.965,1483273804,"274151322000083","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,859158.7,859158.7,17907,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273832,1440785.00
01/01/2017 07:30,2,0.000,ALERT,211.70,298.47,59.959,1483273804,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,917269.0,917269.0,17942,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273834,1440786.00
01/01/2017 07:30,2,0.000,ALERT,211.70,301.77,59.965,1483273804,"201051344000868","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,600254.0,600254.0,18174,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273836,1440787.00
01/01/2017 07:30,2,0.000,ALERT,210.80,299.67,59.970,1483273804,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,908217.5,908217.5,17967,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273838,1440788.00
01/01/2017 07:30,2,0.000,ALERT,211.93,301.17,59.986,1483273804,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,564428.6,564428.6,18252,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273840,1440789.00
01/01/2017 07:30,2,0.000,ALERT,211.25,299.97,59.970,1483273804,"201051344001025","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,607614.8,607614.8,18218,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273842,1440790.00
01/01/2017 07:30,2,0.000,ALERT,211.93,301.47,59.996,1483273804,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,608325.4,608325.4,18123,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273843,1440791.00
01/01/2017 07:30,2,0.000,ALERT,212.61,301.47,59.975,1483273804,"201051344000853","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,607983.1,607983.1,18053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273845,1440792.00
01/01/2017 07:30,2,0.000,ALERT,211.70,300.87,59.944,1483273804,"201051344000685","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,606347.7,606347.7,18172,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273847,1440793.00
01/01/2017 07:30,2,0.000,ALERT,211.70,300.27,60.002,1483273804,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,603472.9,603472.9,18150,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273849,1440794.00
01/01/2017 07:30,2,0.000,ALERT,211.70,300.57,60.012,1483273804,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,609244.5,609244.5,18000,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273851,1440795.00
01/01/2017 07:30,2,0.000,ALERT,211.48,299.97,59.986,1483273804,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,602030.8,602030.8,18215,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273852,1440796.00
01/01/2017 07:30,2,0.000,ALERT,210.57,298.47,59.975,1483273804,"274151322000088","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,825213.4,825213.4,18027,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273854,1440797.00
01/01/2017 07:30,2,0.000,ALERT,211.48,297.87,59.986,1483273804,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,715778.5,715778.5,18418,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273856,1440798.00
01/01/2017 07:30,2,0.000,ALERT,211.03,300.87,59.975,1483273804,"201051344001135","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,597846.5,597846.5,18200,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273858,1440799.00
01/01/2017 07:30,2,0.000,ALERT,211.70,301.77,59.970,1483273804,"201051344000594","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,612687.0,612687.0,18133,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273860,1440800.00
01/01/2017 07:30,2,0.000,ALERT,211.48,300.27,59.970,1483273804,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,606014.5,606014.5,18217,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273861,1440801.00
01/01/2017 07:30,2,0.000,ALERT,210.57,299.37,59.970,1483273804,"274151322000054","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,841518.4,841518.4,18088,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273863,1440802.00
01/01/2017 07:30,2,0.000,ALERT,212.16,300.87,59.970,1483273804,"201051344000867","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,599126.8,599126.8,18216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273865,1440803.00
01/01/2017 07:30,2,0.000,ALERT,211.25,300.57,59.970,1483273804,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,602806.1,602806.1,18160,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483273867,1440804.00
01/01/2017 07:30,2,0.000,ALERT,211.93,301.77,59.965,1483273804,"201051344000900","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,616991.6,616991.6,17981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273869,1440805.00
01/01/2017 07:30,2,0.000,ALERT,212.16,300.87,59.959,1483273804,"201051344000648","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,605908.6,605908.6,17960,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273870,1440806.00
01/01/2017 07:30,2,0.000,ALERT,211.93,301.77,59.965,1483273804,"201051344000569","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,618184.5,618184.5,17903,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273872,1440807.00
01/01/2017 07:30,2,0.000,ALERT,211.93,301.77,59.954,1483273804,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,609223.7,609223.7,18128,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273874,1440808.00
01/01/2017 07:30,2,0.000,ALERT,212.16,301.47,59.970,1483273804,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,599778.5,599778.5,18187,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273876,1440809.00
01/01/2017 07:30,2,0.000,ALERT,212.38,302.07,59.981,1483273804,"201051344000576","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,609068.1,609068.1,18012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273878,1440810.00
01/01/2017 07:30,2,0.000,ALERT,211.03,298.47,59.965,1483273804,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,813295.1,813295.1,18204,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483273880,1440811.00
01/01/2017 07:45,2,0.000,ALERT,212.38,300.87,59.975,1483274703,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,608191.6,608191.6,17988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274705,1440812.00
01/01/2017 07:45,2,0.000,ALERT,211.03,298.47,60.012,1483274703,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,840298.0,840298.0,18085,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274707,1440813.00
01/01/2017 07:45,2,0.000,ALERT,212.61,300.57,59.986,1483274703,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,598877.1,598877.1,18206,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483274709,1440814.00
01/01/2017 07:45,2,0.000,ALERT,211.93,300.57,59.986,1483274703,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,601785.3,601785.3,18205,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274711,1440815.00
01/01/2017 07:45,2,0.000,ALERT,211.70,301.17,59.981,1483274703,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,598686.8,598686.8,18187,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274712,1440816.00
01/01/2017 07:45,2,0.000,ALERT,210.80,299.37,59.981,1483274703,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,867675.0,867675.0,17876,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274714,1440817.00
01/01/2017 07:45,2,0.000,ALERT,211.70,301.17,59.981,1483274703,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,609430.7,609430.7,18218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274716,1440818.00
01/01/2017 07:45,2,0.000,ALERT,211.70,301.77,59.986,1483274703,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,601995.9,601995.9,18057,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274718,1440819.00
01/01/2017 07:45,2,0.000,ALERT,212.38,302.07,59.991,1483274703,"201051344000582","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,594090.0,594090.0,18171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274720,1440820.00
01/01/2017 07:45,2,0.000,ALERT,211.25,301.17,59.981,1483274703,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,609135.4,609135.4,18179,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274721,1440821.00
01/01/2017 07:45,2,0.000,ALERT,211.03,297.87,59.975,1483274703,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,714916.3,714916.3,18436,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483274723,1440822.00
01/01/2017 07:45,2,0.000,ALERT,211.93,301.17,59.986,1483274703,"201051344000579","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,616797.0,616797.0,18141,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274725,1440823.00
01/01/2017 07:45,2,0.000,ALERT,211.48,301.47,59.991,1483274703,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,606068.4,606068.4,18196,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274727,1440824.00
01/01/2017 07:45,2,0.000,ALERT,211.70,301.17,59.996,1483274703,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,607353.7,607353.7,18209,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274729,1440825.00
01/01/2017 07:45,2,0.000,ALERT,211.93,300.57,60.018,1483274703,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,592621.9,592621.9,18314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274730,1440826.00
01/01/2017 07:45,2,0.000,ALERT,211.03,299.37,59.986,1483274703,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,859158.7,859158.7,17909,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274732,1440827.00
01/01/2017 07:45,2,0.000,ALERT,211.70,298.47,59.996,1483274703,"274151322000076","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,917269.0,917269.0,17944,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274734,1440828.00
01/01/2017 07:45,2,0.000,ALERT,211.70,301.47,59.991,1483274703,"201051344000868","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,600254.0,600254.0,18176,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274736,1440829.00
01/01/2017 07:45,2,0.000,ALERT,210.80,299.37,59.965,1483274703,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,908217.5,908217.5,17969,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483274738,1440830.00
01/01/2017 07:45,2,0.000,ALERT,211.70,300.57,60.002,1483274703,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,564428.6,564428.6,18254,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274739,1440831.00
01/01/2017 07:45,2,0.000,ALERT,211.48,300.27,59.986,1483274703,"201051344001025","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,607614.8,607614.8,18220,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274741,1440832.00
01/01/2017 07:45,2,0.000,ALERT,211.70,300.57,59.996,1483274703,"201051344000458","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,608325.4,608325.4,18125,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274743,1440833.00
01/01/2017 07:45,2,0.000,ALERT,212.38,300.57,59.996,1483274703,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,607983.1,607983.1,18055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274745,1440834.00
01/01/2017 07:45,2,0.000,ALERT,211.93,300.87,59.996,1483274703,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,606347.7,606347.7,18174,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483274747,1440835.00
01/01/2017 07:45,2,0.000,ALERT,211.70,300.57,60.002,1483274703,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,603472.9,603472.9,18152,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274748,1440836.00
01/01/2017 07:45,2,0.000,ALERT,211.93,301.17,59.970,1483274703,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,609244.5,609244.5,18002,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274750,1440837.00
