ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 07:45,2,0.000,ALERT,211.48,300.27,60.028,1483274703,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,602030.8,602030.8,18217,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274752,1440838.00
01/01/2017 07:45,2,0.000,ALERT,210.35,298.47,59.991,1483274703,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,825213.4,825213.4,18029,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274754,1440839.00
01/01/2017 07:45,2,0.000,ALERT,211.48,297.87,59.996,1483274703,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,715778.5,715778.5,18420,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274756,1440840.00
01/01/2017 07:45,2,0.000,ALERT,211.25,300.87,59.986,1483274703,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,597846.5,597846.5,18202,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274757,1440841.00
01/01/2017 07:45,2,0.000,ALERT,211.48,300.87,59.996,1483274703,"201051344000594","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,612687.0,612687.0,18135,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274759,1440842.00
01/01/2017 07:45,2,0.000,ALERT,211.93,300.87,60.002,1483274703,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,606014.5,606014.5,18219,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274761,1440843.00
01/01/2017 07:45,2,0.000,ALERT,210.57,299.07,59.996,1483274703,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,841518.4,841518.4,18090,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274763,1440844.00
01/01/2017 07:45,2,0.000,ALERT,212.16,299.97,60.028,1483274703,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,599126.8,599126.8,18218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274764,1440845.00
01/01/2017 07:45,2,0.000,ALERT,211.70,301.17,60.002,1483274703,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,602806.1,602806.1,18162,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483274766,1440846.00
01/01/2017 07:45,2,0.000,ALERT,211.70,300.57,59.996,1483274703,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,616991.6,616991.6,17983,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274768,1440847.00
01/01/2017 07:45,2,0.000,ALERT,211.93,299.97,60.002,1483274703,"201051344000648","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,605908.6,605908.6,17962,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274770,1440848.00
01/01/2017 07:45,2,0.000,ALERT,211.93,301.47,60.002,1483274703,"201051344000569","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,618184.5,618184.5,17905,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483274772,1440849.00
01/01/2017 07:45,2,0.000,ALERT,211.93,300.87,59.996,1483274703,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,609223.7,609223.7,18130,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274773,1440850.00
01/01/2017 07:45,2,0.000,ALERT,211.93,300.57,60.039,1483274703,"201051344001158","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,599778.5,599778.5,18189,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274775,1440851.00
01/01/2017 07:45,2,0.000,ALERT,212.38,301.47,59.996,1483274703,"201051344000576","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,609068.1,609068.1,18014,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274777,1440852.00
01/01/2017 07:45,2,0.000,ALERT,210.80,298.17,60.002,1483274703,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,813295.1,813295.1,18206,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483274779,1440853.00
01/01/2017 08:00,2,0.000,ALERT,212.38,300.87,59.970,1483275603,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,608191.6,608191.6,17990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275605,1440854.00
01/01/2017 08:00,2,0.000,ALERT,211.03,299.07,59.954,1483275603,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,840298.0,840298.0,18087,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275607,1440855.00
01/01/2017 08:00,2,0.000,ALERT,212.38,300.57,59.944,1483275603,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,598877.1,598877.1,18208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275608,1440856.00
01/01/2017 08:00,2,0.000,ALERT,211.93,300.87,59.949,1483275603,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,601785.3,601785.3,18207,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275610,1440857.00
01/01/2017 08:00,2,0.000,ALERT,211.25,300.87,59.991,1483275603,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,598686.8,598686.8,18189,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275612,1440858.00
01/01/2017 08:00,2,0.000,ALERT,210.80,299.67,59.970,1483275603,"274151322000052","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,867675.0,867675.0,17878,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275614,1440859.00
01/01/2017 08:00,2,0.000,ALERT,211.70,301.17,60.018,1483275603,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,609430.7,609430.7,18220,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275615,1440860.00
01/01/2017 08:00,2,0.000,ALERT,211.48,301.47,59.965,1483275603,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,601995.9,601995.9,18059,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275617,1440861.00
01/01/2017 08:00,2,0.000,ALERT,212.16,302.07,59.981,1483275603,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,594090.0,594090.0,18173,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275619,1440862.00
01/01/2017 08:00,2,0.000,ALERT,211.25,301.17,59.975,1483275603,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,609135.4,609135.4,18181,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275621,1440863.00
01/01/2017 08:00,2,0.000,ALERT,211.03,298.47,59.954,1483275603,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,714916.3,714916.3,18438,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275623,1440864.00
01/01/2017 08:00,2,0.000,ALERT,211.93,301.17,60.007,1483275603,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,616797.0,616797.0,18143,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275624,1440865.00
01/01/2017 08:00,2,0.000,ALERT,211.48,301.77,59.970,1483275603,"201051344000890","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,606068.4,606068.4,18198,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275626,1440866.00
01/01/2017 08:00,2,0.000,ALERT,211.70,301.17,59.970,1483275603,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,607353.7,607353.7,18211,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275628,1440867.00
01/01/2017 08:00,2,0.000,ALERT,211.93,300.87,59.986,1483275603,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,592621.9,592621.9,18316,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275630,1440868.00
01/01/2017 08:00,2,0.000,ALERT,211.03,299.07,59.959,1483275603,"274151322000083","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,859158.7,859158.7,17911,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275632,1440869.00
01/01/2017 08:00,2,0.000,ALERT,211.48,299.37,59.975,1483275603,"274151322000076","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,917269.0,917269.0,17946,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275634,1440870.00
01/01/2017 08:00,2,0.000,ALERT,212.16,302.07,59.981,1483275603,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,600254.0,600254.0,18178,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275635,1440871.00
01/01/2017 08:00,2,0.000,ALERT,210.80,300.27,59.965,1483275603,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,908217.5,908217.5,17971,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275637,1440872.00
01/01/2017 08:00,2,0.000,ALERT,211.70,300.87,59.986,1483275603,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,564428.6,564428.6,18256,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275639,1440873.00
01/01/2017 08:00,2,0.000,ALERT,211.48,300.27,59.970,1483275603,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,607614.8,607614.8,18222,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275641,1440874.00
01/01/2017 08:00,2,0.000,ALERT,211.93,301.17,59.949,1483275603,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,608325.4,608325.4,18127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275643,1440875.00
01/01/2017 08:00,2,0.000,ALERT,212.61,300.87,59.981,1483275603,"201051344000853","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,607983.1,607983.1,18057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275644,1440876.00
01/01/2017 08:00,2,0.000,ALERT,211.93,301.17,59.938,1483275603,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,606347.7,606347.7,18176,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275646,1440877.00
01/01/2017 08:00,2,0.000,ALERT,211.70,300.57,59.970,1483275603,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,603472.9,603472.9,18154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275648,1440878.00
01/01/2017 08:00,2,0.000,ALERT,211.70,301.47,59.975,1483275603,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,609244.5,609244.5,18004,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275650,1440879.00
01/01/2017 08:00,2,0.000,ALERT,211.70,300.57,59.981,1483275603,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,602030.8,602030.8,18219,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275652,1440880.00
01/01/2017 08:00,2,0.000,ALERT,210.57,298.77,59.970,1483275603,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,825213.4,825213.4,18031,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275653,1440881.00
01/01/2017 08:00,2,0.000,ALERT,211.70,298.17,59.981,1483275603,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,715778.5,715778.5,18422,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275655,1440882.00
01/01/2017 08:00,2,0.000,ALERT,211.25,300.87,59.996,1483275603,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,597846.5,597846.5,18204,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275657,1440883.00
01/01/2017 08:00,2,0.000,ALERT,211.70,301.47,59.975,1483275603,"201051344000594","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,612687.0,612687.0,18137,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275659,1440884.00
01/01/2017 08:00,2,0.000,ALERT,211.70,300.87,59.986,1483275603,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,606014.5,606014.5,18221,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275661,1440885.00
01/01/2017 08:00,2,0.000,ALERT,210.57,299.07,59.986,1483275603,"274151322000054","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,841518.4,841518.4,18092,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275662,1440886.00
01/01/2017 08:00,2,0.000,ALERT,212.16,300.57,59.981,1483275603,"201051344000867","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,599126.8,599126.8,18220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275664,1440887.00
01/01/2017 08:00,2,0.000,ALERT,211.70,301.17,60.018,1483275603,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,602806.1,602806.1,18164,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275666,1440888.00
01/01/2017 08:00,2,0.000,ALERT,211.70,300.87,59.970,1483275603,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,616991.6,616991.6,17985,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275668,1440889.00
01/01/2017 08:00,2,0.000,ALERT,212.16,300.27,59.975,1483275603,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,605908.6,605908.6,17964,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275670,1440890.00
01/01/2017 08:00,2,0.000,ALERT,212.16,301.47,59.981,1483275603,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,618184.5,618184.5,17907,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275672,1440891.00
01/01/2017 08:00,2,0.000,ALERT,211.93,300.87,59.981,1483275603,"201051344000983","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,609223.7,609223.7,18132,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275673,1440892.00
01/01/2017 08:00,2,0.000,ALERT,212.16,300.87,59.981,1483275603,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,599778.5,599778.5,18191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275675,1440893.00
01/01/2017 08:00,2,0.000,ALERT,212.61,301.77,59.975,1483275603,"201051344000576","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,609068.1,609068.1,18016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483275677,1440894.00
01/01/2017 08:00,2,0.000,ALERT,210.80,297.87,59.975,1483275603,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,813295.1,813295.1,18208,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483275679,1440895.00
01/01/2017 08:15,2,0.000,ALERT,212.61,301.77,60.034,1483276503,"201051344000645","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,608191.6,608191.6,17992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276505,1440896.00
01/01/2017 08:15,2,0.000,ALERT,211.48,300.27,59.991,1483276503,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,840298.0,840298.0,18089,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276507,1440897.00
01/01/2017 08:15,2,0.000,ALERT,212.83,301.77,59.991,1483276503,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,598877.1,598877.1,18210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276509,1440898.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.77,59.991,1483276503,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,601785.3,601785.3,18209,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483276511,1440899.00
01/01/2017 08:15,2,0.000,ALERT,211.93,301.77,59.965,1483276503,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,598686.8,598686.8,18191,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276513,1440900.00
01/01/2017 08:15,2,0.000,ALERT,211.25,300.57,60.018,1483276503,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,867675.0,867675.0,17880,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276514,1440901.00
01/01/2017 08:15,2,0.000,ALERT,212.16,301.77,60.002,1483276503,"201051344000585","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,609430.7,609430.7,18222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276516,1440902.00
01/01/2017 08:15,2,0.000,ALERT,211.93,302.07,60.002,1483276503,"201051344001230","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,601995.9,601995.9,18061,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276518,1440903.00
01/01/2017 08:15,2,0.000,ALERT,212.61,302.68,60.034,1483276503,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,594090.0,594090.0,18175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276520,1440904.00
01/01/2017 08:15,2,0.000,ALERT,211.70,301.77,60.007,1483276503,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,609135.4,609135.4,18183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276522,1440905.00
01/01/2017 08:15,2,0.000,ALERT,211.48,299.67,59.954,1483276503,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,714916.3,714916.3,18440,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276523,1440906.00
01/01/2017 08:15,2,0.000,ALERT,212.16,302.07,59.991,1483276503,"201051344000579","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,616797.0,616797.0,18145,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276525,1440907.00
01/01/2017 08:15,2,0.000,ALERT,211.93,302.37,59.949,1483276503,"201051344000890","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,606068.4,606068.4,18200,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276527,1440908.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.77,59.986,1483276503,"201051344000438","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,607353.7,607353.7,18213,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276529,1440909.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.17,59.991,1483276503,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,592621.9,592621.9,18318,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276531,1440910.00
01/01/2017 08:15,2,0.000,ALERT,211.70,301.17,59.975,1483276503,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,859158.7,859158.7,17913,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276532,1440911.00
01/01/2017 08:15,2,0.000,ALERT,212.16,300.57,59.986,1483276503,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,917269.0,917269.0,17948,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276534,1440912.00
01/01/2017 08:15,2,0.000,ALERT,212.16,302.37,59.991,1483276503,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,600254.0,600254.0,18180,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276536,1440913.00
01/01/2017 08:15,2,0.000,ALERT,211.70,301.17,60.028,1483276503,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,908217.5,908217.5,17973,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276538,1440914.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.77,59.986,1483276503,"201051344000988","219011344069620",0.00,-1.00,0,296.36,303.28,0.0,0.0,0.000,564428.6,564428.6,18258,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276540,1440915.00
01/01/2017 08:15,2,0.000,ALERT,211.93,300.87,59.996,1483276503,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,607614.8,607614.8,18224,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276541,1440916.00
01/01/2017 08:15,2,0.000,ALERT,212.16,302.07,59.996,1483276503,"201051344000458","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,608325.4,608325.4,18129,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276543,1440917.00
01/01/2017 08:15,2,0.000,ALERT,212.83,302.07,59.986,1483276503,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,607983.1,607983.1,18059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483276545,1440918.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.77,59.991,1483276503,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,606347.7,606347.7,18178,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483276547,1440919.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.47,60.007,1483276503,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,603472.9,603472.9,18156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276549,1440920.00
01/01/2017 08:15,2,0.000,ALERT,212.38,302.07,59.965,1483276503,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,609244.5,609244.5,18006,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276551,1440921.00
01/01/2017 08:15,2,0.000,ALERT,212.16,301.17,60.012,1483276503,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,602030.8,602030.8,18221,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276553,1440922.00
01/01/2017 08:15,2,0.000,ALERT,211.03,300.27,59.959,1483276503,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,825213.4,825213.4,18033,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276555,1440923.00
01/01/2017 08:15,2,0.000,ALERT,212.38,299.37,59.981,1483276503,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,715778.5,715778.5,18424,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276556,1440924.00
01/01/2017 08:15,2,0.000,ALERT,211.70,301.47,59.981,1483276503,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,597846.5,597846.5,18206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276558,1440925.00
01/01/2017 08:15,2,0.000,ALERT,211.93,302.37,60.028,1483276503,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,612687.0,612687.0,18139,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483276560,1440926.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.77,59.991,1483276503,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,606014.5,606014.5,18223,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276562,1440927.00
01/01/2017 08:15,2,0.000,ALERT,211.25,300.87,59.986,1483276503,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,841518.4,841518.4,18094,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276564,1440928.00
01/01/2017 08:15,2,0.000,ALERT,212.61,301.47,60.034,1483276503,"201051344000867","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,599126.8,599126.8,18222,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276565,1440929.00
01/01/2017 08:15,2,0.000,ALERT,211.93,301.77,60.002,1483276503,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,602806.1,602806.1,18166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276567,1440930.00
01/01/2017 08:15,2,0.000,ALERT,212.38,302.07,59.991,1483276503,"201051344000900","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,616991.6,616991.6,17987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483276569,1440931.00
01/01/2017 08:15,2,0.000,ALERT,212.61,301.17,59.986,1483276503,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,605908.6,605908.6,17966,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483276571,1440932.00
01/01/2017 08:15,2,0.000,ALERT,212.38,302.68,59.996,1483276503,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,618184.5,618184.5,17909,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276573,1440933.00
01/01/2017 08:15,2,0.000,ALERT,212.38,302.07,59.986,1483276503,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,609223.7,609223.7,18134,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276574,1440934.00
01/01/2017 08:15,2,0.000,ALERT,212.38,301.77,59.986,1483276503,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,599778.5,599778.5,18193,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276576,1440935.00
01/01/2017 08:15,2,0.000,ALERT,213.06,302.68,59.996,1483276503,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,609068.1,609068.1,18018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276578,1440936.00
01/01/2017 08:15,2,0.000,ALERT,211.70,299.37,60.002,1483276503,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,813295.1,813295.1,18210,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483276580,1440937.00
01/01/2017 08:30,2,0.000,ALERT,212.83,301.77,59.975,1483277403,"201051344000645","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,608191.6,608191.6,17994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277405,1440938.00
01/01/2017 08:30,2,0.000,ALERT,211.48,300.27,59.970,1483277403,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,840298.0,840298.0,18091,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277407,1440939.00
01/01/2017 08:30,2,0.000,ALERT,213.06,301.77,59.970,1483277403,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,598877.1,598877.1,18212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277409,1440940.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.07,59.986,1483277403,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,601785.3,601785.3,18211,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277411,1440941.00
01/01/2017 08:30,2,0.000,ALERT,211.93,301.77,59.954,1483277403,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,598686.8,598686.8,18193,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277413,1440942.00
01/01/2017 08:30,2,0.000,ALERT,211.25,299.67,59.975,1483277403,"274151322000052","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,867675.0,867675.0,17882,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277414,1440943.00
01/01/2017 08:30,2,0.000,ALERT,212.16,302.07,59.981,1483277403,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,609430.7,609430.7,18224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277416,1440944.00
01/01/2017 08:30,2,0.000,ALERT,211.93,302.07,59.954,1483277403,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,601995.9,601995.9,18063,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277418,1440945.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.68,59.970,1483277403,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,594090.0,594090.0,18177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277420,1440946.00
01/01/2017 08:30,2,0.000,ALERT,211.70,301.77,59.981,1483277403,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,609135.4,609135.4,18185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277422,1440947.00
01/01/2017 08:30,2,0.000,ALERT,211.70,299.37,59.975,1483277403,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,714916.3,714916.3,18442,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277423,1440948.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.68,59.981,1483277403,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,616797.0,616797.0,18147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277425,1440949.00
01/01/2017 08:30,2,0.000,ALERT,211.93,302.37,59.981,1483277403,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,606068.4,606068.4,18202,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277427,1440950.00
01/01/2017 08:30,2,0.000,ALERT,212.16,301.77,59.981,1483277403,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,607353.7,607353.7,18215,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277429,1440951.00
01/01/2017 08:30,2,0.000,ALERT,212.16,301.47,59.981,1483277403,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,592621.9,592621.9,18320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277431,1440952.00
01/01/2017 08:30,2,0.000,ALERT,211.70,300.27,59.986,1483277403,"274151322000083","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,859158.7,859158.7,17915,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277432,1440953.00
01/01/2017 08:30,2,0.000,ALERT,212.38,300.27,59.986,1483277403,"274151322000076","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,917269.0,917269.0,17950,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277434,1440954.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.98,59.949,1483277403,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,600254.0,600254.0,18182,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277436,1440955.00
01/01/2017 08:30,2,0.000,ALERT,211.70,300.87,60.028,1483277403,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,908217.5,908217.5,17975,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277438,1440956.00
01/01/2017 08:30,2,0.000,ALERT,212.38,302.07,59.996,1483277403,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,564428.6,564428.6,18260,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277440,1440957.00
01/01/2017 08:30,2,0.000,ALERT,211.70,301.17,59.959,1483277403,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,607614.8,607614.8,18226,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277441,1440958.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.68,59.991,1483277403,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,608325.4,608325.4,18131,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277443,1440959.00
01/01/2017 08:30,2,0.000,ALERT,213.06,302.07,59.975,1483277403,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,607983.1,607983.1,18061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277445,1440960.00
01/01/2017 08:30,2,0.000,ALERT,212.38,302.07,59.986,1483277403,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,606347.7,606347.7,18180,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277447,1440961.00
01/01/2017 08:30,2,0.000,ALERT,212.38,301.47,59.965,1483277403,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,603472.9,603472.9,18158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277449,1440962.00
01/01/2017 08:30,2,0.000,ALERT,212.16,302.07,59.975,1483277403,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,609244.5,609244.5,18008,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277450,1440963.00
01/01/2017 08:30,2,0.000,ALERT,212.16,301.17,59.954,1483277403,"201051344000651","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,602030.8,602030.8,18223,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277452,1440964.00
01/01/2017 08:30,2,0.000,ALERT,211.03,299.67,59.938,1483277403,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,825213.4,825213.4,18035,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277454,1440965.00
01/01/2017 08:30,2,0.000,ALERT,212.16,299.67,59.986,1483277403,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,715778.5,715778.5,18426,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277456,1440966.00
01/01/2017 08:30,2,0.000,ALERT,211.70,301.77,59.996,1483277403,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,597846.5,597846.5,18208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277458,1440967.00
01/01/2017 08:30,2,0.000,ALERT,212.38,302.98,59.975,1483277403,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,612687.0,612687.0,18141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277460,1440968.00
01/01/2017 08:30,2,0.000,ALERT,212.16,301.17,59.981,1483277403,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,606014.5,606014.5,18225,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277461,1440969.00
01/01/2017 08:30,2,0.000,ALERT,211.25,300.87,59.970,1483277403,"274151322000054","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,841518.4,841518.4,18096,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277463,1440970.00
01/01/2017 08:30,2,0.000,ALERT,212.83,301.77,60.018,1483277403,"201051344000867","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,599126.8,599126.8,18224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277465,1440971.00
01/01/2017 08:30,2,0.000,ALERT,211.93,301.77,60.018,1483277403,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,602806.1,602806.1,18168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277467,1440972.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.37,59.986,1483277403,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,616991.6,616991.6,17989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277468,1440973.00
01/01/2017 08:30,2,0.000,ALERT,212.83,301.47,60.007,1483277403,"201051344000648","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,605908.6,605908.6,17968,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277471,1440974.00
01/01/2017 08:30,2,0.000,ALERT,212.83,302.98,59.996,1483277403,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,618184.5,618184.5,17911,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277472,1440975.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.37,59.986,1483277403,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,609223.7,609223.7,18136,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277474,1440976.00
01/01/2017 08:30,2,0.000,ALERT,212.61,302.07,59.981,1483277403,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,599778.5,599778.5,18195,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483277476,1440977.00
01/01/2017 08:30,2,0.000,ALERT,213.29,302.98,59.981,1483277403,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,609068.1,609068.1,18020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277478,1440978.00
01/01/2017 08:30,2,0.000,ALERT,211.48,299.67,59.975,1483277403,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,813295.1,813295.1,18212,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483277480,1440979.00
01/01/2017 08:45,2,0.000,ALERT,213.06,302.07,59.975,1483278303,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,608191.6,608191.6,17996,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278305,1440980.00
01/01/2017 08:45,2,0.000,ALERT,211.48,299.67,59.949,1483278303,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,840298.0,840298.0,18093,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278307,1440981.00
01/01/2017 08:45,2,0.000,ALERT,213.29,302.07,59.970,1483278303,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,598877.1,598877.1,18214,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278308,1440982.00
