ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 08:45,2,0.000,ALERT,212.83,302.37,59.959,1483278303,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,601785.3,601785.3,18213,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278310,1440983.00
01/01/2017 08:45,2,0.000,ALERT,212.38,302.37,59.965,1483278303,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,598686.8,598686.8,18195,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278312,1440984.00
01/01/2017 08:45,2,0.000,ALERT,211.25,300.57,59.996,1483278303,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,867675.0,867675.0,17884,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278314,1440985.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.68,59.954,1483278303,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,609430.7,609430.7,18226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278316,1440986.00
01/01/2017 08:45,2,0.000,ALERT,212.38,302.68,59.959,1483278303,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,601995.9,601995.9,18065,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278317,1440987.00
01/01/2017 08:45,2,0.000,ALERT,213.06,303.58,59.959,1483278303,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,594090.0,594090.0,18179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278319,1440988.00
01/01/2017 08:45,2,0.000,ALERT,212.16,302.37,59.949,1483278303,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,609135.4,609135.4,18187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278321,1440989.00
01/01/2017 08:45,2,0.000,ALERT,211.48,299.07,59.949,1483278303,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,714916.3,714916.3,18444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278323,1440990.00
01/01/2017 08:45,2,0.000,ALERT,212.83,302.98,59.959,1483278303,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,616797.0,616797.0,18149,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278325,1440991.00
01/01/2017 08:45,2,0.000,ALERT,212.38,302.98,59.954,1483278303,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,606068.4,606068.4,18204,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278327,1440992.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.37,59.986,1483278303,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,607353.7,607353.7,18217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278328,1440993.00
01/01/2017 08:45,2,0.000,ALERT,212.83,302.07,59.922,1483278303,"201051344000417","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,592621.9,592621.9,18322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278330,1440994.00
01/01/2017 08:45,2,0.000,ALERT,211.70,300.87,59.970,1483278303,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,859158.7,859158.7,17917,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278332,1440995.00
01/01/2017 08:45,2,0.000,ALERT,211.93,299.67,59.959,1483278303,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,917269.0,917269.0,17952,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278334,1440996.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.98,59.975,1483278303,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,600254.0,600254.0,18184,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278336,1440997.00
01/01/2017 08:45,2,0.000,ALERT,211.48,300.87,59.965,1483278303,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,908217.5,908217.5,17977,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278337,1440998.00
01/01/2017 08:45,2,0.000,ALERT,212.38,302.37,59.970,1483278303,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,564428.6,564428.6,18262,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278339,1440999.00
01/01/2017 08:45,2,0.000,ALERT,212.38,301.77,59.975,1483278303,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,607614.8,607614.8,18228,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278341,1441000.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.68,59.970,1483278303,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,608325.4,608325.4,18133,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278343,1441001.00
01/01/2017 08:45,2,0.000,ALERT,213.29,302.37,59.981,1483278303,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,607983.1,607983.1,18063,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278345,1441002.00
01/01/2017 08:45,2,0.000,ALERT,213.06,302.68,59.965,1483278303,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,606347.7,606347.7,18182,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278346,1441003.00
01/01/2017 08:45,2,0.000,ALERT,212.83,302.07,59.970,1483278303,"201051344000917","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,603472.9,603472.9,18160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278348,1441004.00
01/01/2017 08:45,2,0.000,ALERT,213.06,302.98,59.959,1483278303,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,609244.5,609244.5,18010,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278350,1441005.00
01/01/2017 08:45,2,0.000,ALERT,212.61,301.77,59.970,1483278303,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,602030.8,602030.8,18225,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278352,1441006.00
01/01/2017 08:45,2,0.000,ALERT,211.03,299.97,59.970,1483278303,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,825213.4,825213.4,18037,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278354,1441007.00
01/01/2017 08:45,2,0.000,ALERT,212.16,299.37,59.949,1483278303,"274151322000068","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,715778.5,715778.5,18428,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278355,1441008.00
01/01/2017 08:45,2,0.000,ALERT,212.16,302.37,59.933,1483278303,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,597846.5,597846.5,18210,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278357,1441009.00
01/01/2017 08:45,2,0.000,ALERT,212.38,302.98,59.986,1483278303,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,612687.0,612687.0,18143,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278359,1441010.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.07,60.007,1483278303,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,606014.5,606014.5,18227,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278361,1441011.00
01/01/2017 08:45,2,0.000,ALERT,211.25,299.37,59.954,1483278303,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,841518.4,841518.4,18098,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278363,1441012.00
01/01/2017 08:45,2,0.000,ALERT,213.06,302.07,59.965,1483278303,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,599126.8,599126.8,18226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278364,1441013.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.37,59.954,1483278303,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,602806.1,602806.1,18170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278366,1441014.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.68,59.996,1483278303,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,616991.6,616991.6,17991,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278368,1441015.00
01/01/2017 08:45,2,0.000,ALERT,212.83,301.77,59.965,1483278303,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,605908.6,605908.6,17970,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483278370,1441016.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.98,59.970,1483278303,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,618184.5,618184.5,17913,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278372,1441017.00
01/01/2017 08:45,2,0.000,ALERT,212.61,302.68,59.970,1483278303,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,609223.7,609223.7,18138,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278373,1441018.00
01/01/2017 08:45,2,0.000,ALERT,212.83,302.07,59.991,1483278303,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,599778.5,599778.5,18197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278375,1441019.00
01/01/2017 08:45,2,0.000,ALERT,213.29,302.98,59.965,1483278303,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,609068.1,609068.1,18022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278377,1441020.00
01/01/2017 08:45,2,0.000,ALERT,211.48,298.77,59.965,1483278303,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,813295.1,813295.1,18214,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483278379,1441021.00
01/01/2017 09:00,2,0.000,ALERT,213.29,302.68,60.034,1483279203,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,608191.6,608191.6,17998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279205,1441022.00
01/01/2017 09:00,2,0.000,ALERT,211.70,301.17,59.996,1483279203,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,840298.0,840298.0,18095,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279207,1441023.00
01/01/2017 09:00,2,0.000,ALERT,213.29,302.37,59.986,1483279203,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,598877.1,598877.1,18216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279209,1441024.00
01/01/2017 09:00,2,0.098,ALERT,212.83,302.68,60.023,1483279203,"201051344000469","219011344069620",30.81,-2.00,0,299.07,304.48,3.1,1.0,0.000,601785.3,601785.3,18215,0,0,0,L,1122011218,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1483279211,1441025.00
01/01/2017 09:00,2,0.119,ALERT,212.16,301.77,59.996,1483279203,"201051344000646","219011344069620",13.98,-1.50,0,299.97,303.88,1.7,0.0,0.000,598686.8,598686.8,18197,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1483279213,1441026.00
01/01/2017 09:00,2,0.078,ALERT,211.48,300.87,59.991,1483279203,"274151322000052","219011344069620",16.96,-1.00,0,297.87,303.28,1.3,0.0,0.000,867675.0,867675.0,17886,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1483279215,1441027.00
01/01/2017 09:00,2,0.000,ALERT,212.38,302.07,59.996,1483279203,"201051344000585","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,609430.7,609430.7,18228,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279216,1441028.00
01/01/2017 09:00,2,0.000,ALERT,212.38,302.37,59.986,1483279203,"201051344001230","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,601995.9,601995.9,18067,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279218,1441029.00
01/01/2017 09:00,2,0.000,ALERT,212.83,302.68,59.991,1483279203,"201051344000582","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,594090.0,594090.0,18181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279220,1441030.00
01/01/2017 09:00,2,0.102,ALERT,212.16,302.07,59.986,1483279203,"201051344000955","219011344069620",20.75,-1.50,0,300.57,304.18,2.2,0.2,0.000,609135.4,609135.4,18189,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1483279222,1441031.00
01/01/2017 09:00,2,0.000,ALERT,211.48,300.27,59.975,1483279203,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,714916.3,714916.3,18446,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279223,1441032.00
01/01/2017 09:00,2,0.174,ALERT,212.61,303.58,59.981,1483279203,"201051344000579","219011344069620",19.16,-1.00,0,300.87,305.38,3.4,1.3,0.000,616797.0,616797.0,18151,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1483279225,1441033.00
01/01/2017 09:00,2,0.000,ALERT,212.16,302.37,59.986,1483279203,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,606068.4,606068.4,18206,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279227,1441034.00
01/01/2017 09:00,2,0.000,ALERT,212.38,301.77,59.970,1483279203,"201051344000438","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,607353.7,607353.7,18219,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279229,1441035.00
01/01/2017 09:00,2,0.000,ALERT,212.61,301.47,59.986,1483279203,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,592621.9,592621.9,18324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279231,1441036.00
01/01/2017 09:00,2,0.020,ALERT,211.93,301.17,59.970,1483279203,"274151322000083","219011344069620",30.55,-1.00,0,298.47,303.28,0.0,0.0,0.000,859158.7,859158.7,17919,0,0,0,L,1151911521,0,121.55,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1483279233,1441037.00
01/01/2017 09:00,2,0.000,ALERT,212.38,301.17,59.975,1483279203,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,917269.0,917269.0,17954,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279234,1441038.00
01/01/2017 09:00,2,0.000,ALERT,212.61,303.58,59.986,1483279203,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,600254.0,600254.0,18186,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279236,1441039.00
01/01/2017 09:00,2,0.000,ALERT,211.70,302.07,59.981,1483279203,"274151322000095","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,908217.5,908217.5,17979,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279238,1441040.00
01/01/2017 09:00,2,0.000,ALERT,212.61,302.68,59.965,1483279203,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,564428.6,564428.6,18264,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279240,1441041.00
01/01/2017 09:00,2,0.000,ALERT,212.16,301.17,59.981,1483279203,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,607614.8,607614.8,18230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279242,1441042.00
01/01/2017 09:00,2,0.000,ALERT,212.61,302.68,59.970,1483279203,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,608325.4,608325.4,18135,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279244,1441043.00
01/01/2017 09:00,2,0.133,ALERT,213.29,302.68,60.023,1483279203,"201051344000853","219011344069620",16.94,-1.50,0,300.27,305.08,2.3,0.3,0.000,607983.1,607983.1,18065,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483279245,1441044.00
01/01/2017 09:00,2,0.000,ALERT,212.61,302.07,59.991,1483279203,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,606347.7,606347.7,18184,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279247,1441045.00
01/01/2017 09:00,2,0.000,ALERT,212.38,301.47,59.981,1483279203,"201051344000917","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,603472.9,603472.9,18162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279249,1441046.00
01/01/2017 09:00,2,0.000,ALERT,212.61,302.37,59.986,1483279203,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,609244.5,609244.5,18012,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279251,1441047.00
01/01/2017 09:00,2,0.100,ALERT,212.38,301.17,59.975,1483279203,"201051344000651","219011344069620",20.42,-2.50,0,299.97,303.58,2.1,0.1,0.000,602030.8,602030.8,18227,0,0,0,L,1122011218,0,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1483279253,1441048.00
01/01/2017 09:00,2,0.039,ALERT,211.25,301.17,60.002,1483279203,"274151322000088","219011344069620",15.76,0.00,0,297.87,302.68,0.6,0.0,0.000,825213.4,825213.4,18039,0,0,0,L,1151911521,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1483279255,1441049.00
01/01/2017 09:00,2,0.008,ALERT,212.38,300.57,59.981,1483279203,"274151322000068","219011344069620",41.85,0.00,0,297.57,403.37,0.0,0.0,0.000,715778.5,715778.5,18430,0,0,0,L,1151911521,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1483279256,1441050.00
01/01/2017 09:00,2,0.000,ALERT,211.93,301.77,59.970,1483279203,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,597846.5,597846.5,18212,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483279258,1441051.00
01/01/2017 09:00,2,0.000,ALERT,212.38,303.58,59.981,1483279203,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,612687.0,612687.0,18145,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279260,1441052.00
01/01/2017 09:00,2,0.000,ALERT,212.38,301.77,59.970,1483279203,"201051344001203","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,606014.5,606014.5,18229,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483279262,1441053.00
01/01/2017 09:00,2,0.000,ALERT,211.48,301.17,59.965,1483279203,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,841518.4,841518.4,18100,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483279264,1441054.00
01/01/2017 09:00,2,0.000,ALERT,213.06,302.37,60.002,1483279203,"201051344000867","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,599126.8,599126.8,18228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279265,1441055.00
01/01/2017 09:00,2,0.000,ALERT,212.38,301.77,59.933,1483279203,"201051344001093","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,602806.1,602806.1,18172,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279267,1441056.00
01/01/2017 09:00,2,0.070,ALERT,212.83,302.98,59.965,1483279203,"201051344000900","219011344069620",18.57,-1.50,0,299.97,304.48,1.4,0.0,0.000,616991.6,616991.6,17993,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1483279269,1441057.00
01/01/2017 09:00,2,0.088,ALERT,213.06,302.37,59.970,1483279203,"201051344000648","219011344069620",31.43,-2.50,0,299.67,304.78,2.9,0.8,0.000,605908.6,605908.6,17972,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1483279271,1441058.00
01/01/2017 09:00,2,0.141,ALERT,212.83,303.58,59.981,1483279203,"201051344000569","219011344069620",14.67,-1.50,0,301.17,305.68,2.1,0.1,0.000,618184.5,618184.5,17915,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1483279273,1441059.00
01/01/2017 09:00,2,0.121,ALERT,212.61,302.98,59.965,1483279203,"201051344000983","219011344069620",14.37,-1.00,0,300.87,305.08,1.8,0.0,0.000,609223.7,609223.7,18140,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1483279274,1441060.00
01/01/2017 09:00,2,0.123,ALERT,212.83,302.68,59.970,1483279203,"201051344001158","219011344069620",14.55,-2.00,0,299.97,304.48,1.8,0.0,0.000,599778.5,599778.5,18199,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1483279276,1441061.00
01/01/2017 09:00,2,0.154,ALERT,213.29,303.58,59.959,1483279203,"201051344000576","219011344069620",16.14,-1.50,0,300.57,305.08,2.5,0.5,0.000,609068.1,609068.1,18024,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1483279278,1441062.00
01/01/2017 09:00,2,0.000,ALERT,211.70,299.67,59.959,1483279203,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,813295.1,813295.1,18216,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483279280,1441063.00
01/01/2017 09:15,2,0.057,ALERT,213.29,302.68,59.986,1483280103,"201051344000645","219011344069620",32.01,-1.00,0,300.57,315.30,1.9,0.0,0.000,608191.6,608191.6,18000,0,0,0,L,1122011218,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1483280105,1441064.00
01/01/2017 09:15,2,0.000,ALERT,211.93,300.57,59.981,1483280103,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,840298.0,840298.0,18097,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280107,1441065.00
01/01/2017 09:15,2,0.000,ALERT,213.29,302.68,59.986,1483280103,"201051344000633","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,598877.1,598877.1,18218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280109,1441066.00
01/01/2017 09:15,2,0.102,ALERT,212.83,302.98,59.981,1483280103,"201051344000469","219011344069620",30.40,-2.00,0,299.97,305.08,3.2,1.1,0.000,601785.5,601785.5,18217,0,0,0,L,1122011218,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483280111,1441067.00
01/01/2017 09:15,2,0.135,ALERT,211.93,301.77,59.981,1483280103,"201051344000646","219011344069620",18.75,-1.50,0,299.37,303.28,2.6,0.6,0.000,598686.9,598686.9,18199,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1483280113,1441068.00
01/01/2017 09:15,2,0.092,ACTIVE_NO_POWER,211.48,300.87,59.981,1483280103,"274151322000052","219011344069620",18.11,-1.00,0,298.47,303.28,1.7,0.0,0.000,867675.0,867675.0,17888,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483280114,1441069.00
01/01/2017 09:15,2,0.000,ALERT,212.16,301.77,59.970,1483280103,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,609430.7,609430.7,18230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280116,1441070.00
01/01/2017 09:15,2,0.000,ALERT,212.16,302.07,59.949,1483280103,"201051344001230","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,601995.9,601995.9,18069,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280117,1441071.00
01/01/2017 09:15,2,0.000,ALERT,212.83,302.68,59.975,1483280103,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,594090.0,594090.0,18183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280119,1441072.00
01/01/2017 09:15,2,0.166,ALERT,211.93,302.07,59.975,1483280103,"201051344000955","219011344069620",16.30,-1.50,0,299.97,303.58,2.7,0.7,0.000,609135.5,609135.5,18191,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1483280121,1441073.00
01/01/2017 09:15,2,0.000,ALERT,211.70,299.97,59.981,1483280103,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,714916.3,714916.3,18448,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280123,1441074.00
01/01/2017 09:15,2,0.189,ACTIVE,212.83,303.58,60.002,1483280103,"201051344000579","219011344069620",22.54,-1.00,0,301.47,331.23,4.3,2.3,0.000,616797.5,616797.5,18153,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483280124,1441075.00
01/01/2017 09:15,2,0.000,ALERT,212.16,302.37,59.981,1483280103,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,606068.4,606068.4,18208,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280126,1441076.00
01/01/2017 09:15,2,0.000,ALERT,212.38,301.77,59.975,1483280103,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,607353.7,607353.7,18221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483280127,1441077.00
01/01/2017 09:15,2,0.000,ALERT,212.38,301.47,59.986,1483280103,"201051344000417","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,592621.9,592621.9,18326,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280129,1441078.00
01/01/2017 09:15,2,0.059,ALERT,211.70,301.17,60.012,1483280103,"274151322000083","219011344069620",19.18,-0.50,0,299.07,303.28,1.2,0.0,0.000,859158.7,859158.7,17921,0,0,0,L,1151911521,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1483280131,1441079.00
01/01/2017 09:15,2,0.000,ALERT,212.38,300.87,59.975,1483280103,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,917269.0,917269.0,17956,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280133,1441080.00
01/01/2017 09:15,2,0.000,ALERT,212.61,303.58,59.970,1483280103,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,600254.0,600254.0,18188,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483280135,1441081.00
01/01/2017 09:15,2,0.000,ALERT,211.70,301.47,59.959,1483280103,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,908217.5,908217.5,17981,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280136,1441082.00
01/01/2017 09:15,2,0.066,ALERT,212.38,302.68,59.986,1483280103,"201051344000988","219011344069620",31.69,-1.00,0,298.47,304.78,2.2,0.2,0.000,564428.6,564428.6,18266,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1483280138,1441083.00
01/01/2017 09:15,2,0.000,ALERT,212.16,301.17,60.007,1483280103,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,607614.8,607614.8,18232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483280140,1441084.00
01/01/2017 09:15,2,0.100,ALERT,212.61,302.98,59.986,1483280103,"201051344000458","219011344069620",31.79,0.00,0,300.87,305.08,3.2,1.2,0.000,608325.4,608325.4,18137,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1483280142,1441085.00
01/01/2017 09:15,2,0.152,ACTIVE,213.29,302.98,59.986,1483280103,"201051344000853","219011344069620",19.58,-1.50,0,300.87,304.48,3.0,1.0,0.000,607983.3,607983.3,18067,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483280143,1441086.00
01/01/2017 09:15,2,0.074,ALERT,212.61,302.07,59.991,1483280103,"201051344000685","219011344069620",20.77,-1.50,0,299.67,303.58,1.6,0.0,0.000,606347.7,606347.7,18186,0,0,0,L,1122011218,0,122.68,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1483280145,1441087.00
01/01/2017 09:15,2,0.000,ALERT,212.38,301.47,59.981,1483280103,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,603472.9,603472.9,18164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280146,1441088.00
01/01/2017 09:15,2,0.000,ALERT,212.61,302.37,59.981,1483280103,"201051344001145","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,609244.5,609244.5,18014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280148,1441089.00
01/01/2017 09:15,2,0.094,ALERT,212.38,301.17,59.986,1483280103,"201051344000651","219011344069620",20.93,-2.50,0,299.67,302.98,2.0,0.0,0.000,602030.8,602030.8,18229,0,0,0,L,1122011218,0,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1483280150,1441090.00
01/01/2017 09:15,2,0.041,ACTIVE_NO_POWER,211.25,300.27,59.970,1483280103,"274151322000088","219011344069620",18.09,0.00,0,298.47,302.68,0.8,0.0,0.000,825213.4,825213.4,18041,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483280151,1441091.00
01/01/2017 09:15,2,0.047,ALERT,212.38,338.44,59.981,1483280103,"274151322000068","219011344069620",20.18,0.00,0,298.17,414.79,0.9,0.0,0.022,715778.5,715778.5,18432,0,0,0,L,1151911521,0,122.01,122.68,0002,-0,0,0,0,0,0,0,193,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1483280153,1441092.00
01/01/2017 09:15,2,0.000,ALERT,211.93,301.77,59.965,1483280103,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,597846.5,597846.5,18214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280154,1441093.00
01/01/2017 09:15,2,0.000,ALERT,212.38,303.28,59.986,1483280103,"201051344000594","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,612687.0,612687.0,18147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483280156,1441094.00
01/01/2017 09:15,2,0.000,ALERT,212.38,301.47,59.996,1483280103,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,606014.5,606014.5,18231,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280158,1441095.00
01/01/2017 09:15,2,0.000,ALERT,211.48,300.87,59.975,1483280103,"274151322000054","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,841518.4,841518.4,18102,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280160,1441096.00
01/01/2017 09:15,2,0.000,ALERT,213.06,302.68,59.986,1483280103,"201051344000867","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,599126.8,599126.8,18230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483280162,1441097.00
01/01/2017 09:15,2,0.000,ALERT,212.16,301.77,59.991,1483280103,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,602806.1,602806.1,18174,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280163,1441098.00
01/01/2017 09:15,2,0.086,ALERT,212.61,302.68,60.007,1483280103,"201051344000900","219011344069620",22.03,-1.50,0,300.57,338.14,1.9,0.0,0.000,616991.6,616991.6,17995,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483280165,1441099.00
01/01/2017 09:15,2,0.150,ALERT,213.06,302.07,59.975,1483280103,"201051344000648","219011344069620",16.14,-2.50,0,300.27,304.48,2.5,0.5,0.000,605908.8,605908.8,17974,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1483280167,1441100.00
01/01/2017 09:15,2,0.146,ALERT,212.61,303.28,59.981,1483280103,"201051344000569","219011344069620",18.69,-1.00,0,301.47,305.38,2.8,0.8,0.000,618184.6,618184.6,17917,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1483280169,1441101.00
01/01/2017 09:15,2,0.135,ALERT,212.61,302.98,59.970,1483280103,"201051344000983","219011344069620",19.46,-1.00,0,301.17,305.08,2.7,0.7,0.000,609223.9,609223.9,18142,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1483280171,1441102.00
01/01/2017 09:15,2,0.129,ALERT,212.83,302.68,59.981,1483280103,"201051344001158","219011344069620",19.08,-2.00,0,300.27,304.18,2.5,0.5,0.000,599778.6,599778.6,18201,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1483280173,1441103.00
01/01/2017 09:15,2,0.166,ALERT,213.29,303.28,59.975,1483280103,"201051344000576","219011344069620",20.02,-1.00,0,301.17,304.78,3.4,1.3,0.000,609068.4,609068.4,18026,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1483280174,1441104.00
01/01/2017 09:15,2,0.000,ALERT,211.70,299.97,59.981,1483280103,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,813295.1,813295.1,18218,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483280176,1441105.00
01/01/2017 09:30,2,0.059,ALERT,213.51,303.28,59.928,1483281003,"201051344000645","219011344069620",32.03,-0.50,0,300.87,314.40,1.9,0.0,0.000,608191.6,608191.6,18002,0,0,0,L,1122011218,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483281005,1441106.00
01/01/2017 09:30,2,0.000,ALERT,211.70,300.27,59.949,1483281003,"274151322000085","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,840298.0,840298.0,18099,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281007,1441107.00
01/01/2017 09:30,2,0.000,ALERT,213.51,302.98,59.959,1483281003,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,598877.1,598877.1,18220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281009,1441108.00
01/01/2017 09:30,2,0.100,ALERT,213.06,302.98,59.975,1483281003,"201051344000469","219011344069620",31.69,-2.00,0,299.67,304.48,3.2,1.2,0.000,601785.7,601785.7,18219,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483281011,1441109.00
01/01/2017 09:30,2,0.139,ALERT,211.70,301.17,59.965,1483281003,"201051344000646","219011344069620",19.34,-1.00,0,299.37,303.28,2.7,0.7,0.000,598687.0,598687.0,18201,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1483281013,1441110.00
01/01/2017 09:30,2,0.096,ACTIVE_NO_POWER,211.48,299.97,59.954,1483281003,"274151322000052","219011344069620",17.85,-0.50,0,297.87,302.68,1.7,0.0,0.000,867675.0,867675.0,17889,0,0,0,L,1151911521,0,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281014,1441111.00
01/01/2017 09:30,2,0.000,ALERT,212.16,301.47,59.959,1483281003,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,609430.7,609430.7,18232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281015,1441112.00
01/01/2017 09:30,2,0.000,ALERT,211.93,301.77,59.949,1483281003,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,601995.9,601995.9,18071,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281017,1441113.00
01/01/2017 09:30,2,0.000,ALERT,212.61,302.37,59.965,1483281003,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,594090.0,594090.0,18185,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281019,1441114.00
01/01/2017 09:30,2,0.172,ALERT,211.93,301.47,59.965,1483281003,"201051344000955","219011344069620",18.19,-1.00,0,299.97,303.28,3.2,1.1,0.000,609135.7,609135.7,18193,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1483281021,1441115.00
01/01/2017 09:30,2,0.000,ALERT,211.70,299.97,59.965,1483281003,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,714916.3,714916.3,18450,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281022,1441116.00
01/01/2017 09:30,2,0.219,ALERT,212.83,303.28,59.975,1483281003,"201051344000579","219011344069620",21.03,-0.50,0,301.77,338.44,4.7,2.6,0.000,616798.1,616798.1,18154,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281024,1441117.00
01/01/2017 09:30,2,0.000,ALERT,211.93,301.77,59.970,1483281003,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,606068.4,606068.4,18210,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281026,1441118.00
01/01/2017 09:30,2,0.000,ALERT,212.16,301.47,59.970,1483281003,"201051344000438","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,607353.7,607353.7,18223,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281028,1441119.00
01/01/2017 09:30,2,0.000,ALERT,212.38,301.17,59.970,1483281003,"201051344000417","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,592621.9,592621.9,18328,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281030,1441120.00
01/01/2017 09:30,2,0.064,ALERT,211.70,300.27,59.970,1483281003,"274151322000083","219011344069620",21.25,-0.50,0,298.47,302.68,1.4,0.0,0.000,859158.7,859158.7,17923,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1483281032,1441121.00
01/01/2017 09:30,2,0.000,ALERT,212.38,300.27,59.965,1483281003,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,917269.0,917269.0,17958,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281034,1441122.00
01/01/2017 09:30,2,0.000,ALERT,212.83,303.88,59.970,1483281003,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,600254.0,600254.0,18190,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281036,1441123.00
01/01/2017 09:30,2,0.000,ALERT,211.70,301.17,59.975,1483281003,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,908217.5,908217.5,17983,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281037,1441124.00
01/01/2017 09:30,2,0.066,ALERT,212.61,302.98,59.970,1483281003,"201051344000988","219011344069620",32.12,-1.00,0,298.47,309.59,2.2,0.2,0.000,564428.6,564428.6,18268,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483281039,1441125.00
01/01/2017 09:30,2,0.000,ALERT,211.93,300.57,59.965,1483281003,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,607614.8,607614.8,18234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281041,1441126.00
