ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 09:30,2,0.141,ALERT,212.83,303.28,60.007,1483281003,"201051344000458","219011344069620",13.74,0.50,0,300.87,305.38,2.0,0.0,0.000,608325.6,608325.6,18139,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483281043,1441127.00
01/01/2017 09:30,2,0.160,ACTIVE,213.51,303.28,59.970,1483281003,"201051344000853","219011344069620",22.50,-1.00,0,301.17,304.78,3.7,1.6,0.000,607983.5,607983.5,18068,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281044,1441128.00
01/01/2017 09:30,2,0.133,ALERT,212.61,301.47,59.965,1483281003,"201051344000685","219011344069620",13.98,-1.00,0,299.97,303.58,1.9,0.0,0.000,606347.7,606347.7,18188,0,0,0,L,1122011218,0,122.68,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483281046,1441129.00
01/01/2017 09:30,2,0.000,ALERT,212.38,301.17,59.970,1483281003,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,603472.9,603472.9,18166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281047,1441130.00
01/01/2017 09:30,2,0.000,ALERT,212.38,301.47,59.970,1483281003,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,609244.5,609244.5,18016,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281049,1441131.00
01/01/2017 09:30,2,0.162,ALERT,212.38,300.87,59.959,1483281003,"201051344000651","219011344069620",16.96,-2.50,0,299.37,302.98,2.8,0.8,0.000,602030.9,602030.9,18231,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483281051,1441132.00
01/01/2017 09:30,2,0.045,ACTIVE_NO_POWER,211.48,300.57,59.975,1483281003,"274151322000088","219011344069620",19.36,0.50,0,297.87,301.77,0.9,0.0,0.000,825213.4,825213.4,18042,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281052,1441133.00
01/01/2017 09:30,2,0.008,ALERT,212.61,299.97,59.970,1483281003,"274151322000068","219011344069620",43.14,0.50,0,297.57,414.49,0.0,0.0,0.000,715778.5,715778.5,18434,0,0,0,L,1151911521,0,122.01,122.91,0002,0,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1483281054,1441134.00
01/01/2017 09:30,2,0.000,ALERT,211.93,301.47,59.965,1483281003,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,597846.5,597846.5,18216,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281056,1441135.00
01/01/2017 09:30,2,0.000,ALERT,212.61,303.88,60.018,1483281003,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,612687.0,612687.0,18149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281057,1441136.00
01/01/2017 09:30,2,0.000,ALERT,212.38,301.47,59.975,1483281003,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,606014.5,606014.5,18233,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281059,1441137.00
01/01/2017 09:30,2,0.000,ALERT,211.70,300.27,59.959,1483281003,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,841518.4,841518.4,18104,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281061,1441138.00
01/01/2017 09:30,2,0.000,ALERT,213.29,302.68,59.938,1483281003,"201051344000867","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,599126.8,599126.8,18232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281063,1441139.00
01/01/2017 09:30,2,0.000,ALERT,212.16,301.47,59.970,1483281003,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,602806.1,602806.1,18176,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281065,1441140.00
01/01/2017 09:30,2,0.105,ALERT,213.06,342.65,60.007,1483281003,"201051344000900","219011344069620",27.04,-1.00,0,300.57,342.95,2.9,0.9,0.000,616991.6,616991.6,17997,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281067,1441141.00
01/01/2017 09:30,2,0.168,ALERT,213.29,302.68,59.981,1483281003,"201051344000648","219011344069620",21.31,-2.00,0,300.27,304.78,3.6,1.6,0.000,605909.0,605909.0,17976,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1483281068,1441142.00
01/01/2017 09:30,2,0.172,ACTIVE,213.06,303.88,59.954,1483281003,"201051344000569","219011344069620",21.45,-1.00,0,301.47,305.68,3.8,1.7,0.000,618184.9,618184.9,17919,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281069,1441143.00
01/01/2017 09:30,2,0.154,ALERT,213.06,303.88,60.007,1483281003,"201051344000983","219011344069620",23.24,-0.50,0,301.17,305.08,3.7,1.6,0.000,609224.0,609224.0,18144,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483281071,1441144.00
01/01/2017 09:30,2,0.172,ALERT,213.06,303.28,59.975,1483281003,"201051344001158","219011344069620",19.54,-1.50,0,300.57,304.48,3.4,1.4,0.000,599778.8,599778.8,18203,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1483281073,1441145.00
01/01/2017 09:30,2,0.186,ACTIVE,213.51,303.88,59.981,1483281003,"201051344000576","219011344069620",23.24,-1.00,0,301.17,305.08,4.4,2.3,0.000,609068.8,609068.8,18028,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281074,1441146.00
01/01/2017 09:30,2,0.000,ALERT,211.70,299.67,59.986,1483281003,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,813295.1,813295.1,18220,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281076,1441147.00
01/01/2017 09:45,2,0.000,ALERT,211.03,299.37,59.975,1483281903,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,840298.0,840298.0,18101,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281906,1441148.00
01/01/2017 09:45,2,0.080,ALERT,213.06,302.07,59.996,1483281903,"201051344000633","219011344069620",33.26,-1.50,0,299.37,319.51,2.8,0.7,0.000,598877.2,598877.2,18222,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1483281908,1441149.00
01/01/2017 09:45,2,0.184,ALERT,212.61,302.98,59.986,1483281903,"201051344000469","219011344069620",20.65,-2.00,0,300.27,304.48,3.8,1.8,0.000,601785.9,601785.9,18221,0,0,0,L,1122011218,0,120.65,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1483281910,1441150.00
01/01/2017 09:45,2,0.152,ACTIVE,211.70,301.47,59.991,1483281903,"201051344000646","219011344069620",21.65,-1.00,0,299.37,305.08,3.4,1.3,0.000,598687.2,598687.2,18203,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281911,1441151.00
01/01/2017 09:45,2,0.168,ACTIVE,211.03,336.64,60.002,1483281903,"274151322000052","219011344069620",18.92,1.00,0,298.47,351.67,3.2,1.2,0.004,867675.1,867675.1,17890,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281912,1441152.00
01/01/2017 09:45,2,0.068,ALERT,212.16,301.77,60.007,1483281903,"201051344000585","219011344069620",30.22,-0.50,0,299.07,302.98,2.1,0.2,0.000,609430.7,609430.7,18234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1483281913,1441153.00
01/01/2017 09:45,2,0.000,ALERT,212.16,302.07,59.996,1483281903,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,601995.9,601995.9,18073,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281915,1441154.00
01/01/2017 09:45,2,0.000,ALERT,212.61,302.37,60.012,1483281903,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,594090.0,594090.0,18187,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281917,1441155.00
01/01/2017 09:45,2,0.186,ALERT,211.70,301.47,60.002,1483281903,"201051344000955","219011344069620",21.65,-0.50,0,299.67,337.24,4.1,2.0,0.000,609136.2,609136.2,18195,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281919,1441156.00
01/01/2017 09:45,2,0.000,ALERT,211.03,298.47,59.996,1483281903,"274151322000094","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,714916.3,714916.3,18452,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281921,1441157.00
01/01/2017 09:45,2,0.266,ACTIVE,212.61,338.44,59.986,1483281903,"201051344000579","219011344069620",28.55,0.50,0,302.07,352.87,7.7,5.5,0.013,616799.1,616799.1,18156,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281921,1441158.00
01/01/2017 09:45,2,0.000,ALERT,211.70,301.77,59.996,1483281903,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,606068.4,606068.4,18212,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281923,1441159.00
01/01/2017 09:45,2,0.098,ALERT,211.03,299.67,60.034,1483281903,"201051344000438","219011344069620",31.03,-1.50,0,287.95,303.28,3.1,1.1,0.000,607353.7,607353.7,18225,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1483281925,1441160.00
01/01/2017 09:45,2,0.000,ALERT,211.03,299.37,59.991,1483281903,"201051344000417","219011344069620",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,592621.9,592621.9,18330,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281927,1441161.00
01/01/2017 09:45,2,0.105,ACTIVE,209.90,335.74,59.981,1483281903,"274151322000083","219011344069620",27.87,0.50,0,298.77,350.47,3.0,1.0,0.004,859158.7,859158.7,17925,0,0,0,L,1151911521,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281928,1441162.00
01/01/2017 09:45,2,0.018,ALERT,210.35,298.47,59.991,1483281903,"274151322000076","219011344069620",32.50,-1.00,0,286.14,313.50,0.0,0.0,0.000,917269.0,917269.0,17960,0,0,0,L,1151911521,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1483281930,1441163.00
01/01/2017 09:45,2,0.000,ALERT,211.25,301.47,59.991,1483281903,"201051344000868","219011344069620",0.00,-1.00,0,290.05,305.68,0.0,0.0,0.000,600254.0,600254.0,18192,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281932,1441164.00
01/01/2017 09:45,2,0.000,ALERT,209.90,298.77,59.975,1483281903,"274151322000095","219011344069620",0.00,-1.50,0,287.05,302.37,0.0,0.0,0.000,908217.5,908217.5,17985,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281933,1441165.00
01/01/2017 09:45,2,0.129,ALERT,211.03,300.87,59.986,1483281903,"201051344000988","219011344069620",18.23,-0.50,0,287.05,304.48,2.4,0.4,0.000,564428.6,564428.6,18270,0,0,0,L,1122011218,0,119.97,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1483281935,1441166.00
01/01/2017 09:45,2,0.000,ALERT,210.57,298.77,59.986,1483281903,"201051344001025","219011344069620",0.00,-2.00,0,287.35,303.58,0.0,0.0,0.000,607614.8,607614.8,18236,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281937,1441167.00
01/01/2017 09:45,2,0.176,ACTIVE,211.25,301.47,59.975,1483281903,"201051344000458","219011344069620",23.06,0.50,0,292.16,305.68,4.2,2.1,0.000,608325.8,608325.8,18141,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281938,1441168.00
01/01/2017 09:45,2,0.242,ALERT,211.93,338.44,59.975,1483281903,"201051344000853","219011344069620",24.13,0.00,0,301.77,361.29,6.0,3.8,0.009,607984.2,607984.2,18069,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281940,1441169.00
01/01/2017 09:45,2,0.139,ACTIVE,211.25,299.97,59.996,1483281903,"201051344000685","219011344069620",17.29,-1.00,0,288.25,303.28,2.5,0.4,0.000,606347.7,606347.7,18190,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281941,1441170.00
01/01/2017 09:45,2,0.000,ALERT,211.03,299.37,59.991,1483281903,"201051344000917","219011344069620",0.00,0.00,0,287.05,302.68,0.0,0.0,0.000,603472.9,603472.9,18168,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281943,1441171.00
01/01/2017 09:45,2,0.000,ALERT,211.25,299.97,59.970,1483281903,"201051344001145","219011344069620",0.00,-1.50,0,288.25,303.58,0.0,0.0,0.000,609244.5,609244.5,18018,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281945,1441172.00
01/01/2017 09:45,2,0.217,ACTIVE,210.80,298.77,59.981,1483281903,"201051344000651","219011344069620",19.86,-2.00,0,288.55,302.68,4.4,2.3,0.000,602031.2,602031.2,18233,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281945,1441173.00
01/01/2017 09:45,2,0.133,ACTIVE,209.67,335.14,59.975,1483281903,"274151322000088","219011344069620",17.95,1.50,0,297.87,350.17,2.4,0.4,0.009,825213.4,825213.4,18043,0,0,0,L,1151911521,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281946,1441174.00
01/01/2017 09:45,2,0.105,ALERT,210.80,336.94,59.986,1483281903,"274151322000068","219011344069620",29.88,1.50,0,297.57,414.79,3.2,1.2,0.013,715778.6,715778.6,18436,0,0,0,L,1151911521,0,121.10,121.55,0002,0,0,0,0,0,0,0,185,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281948,1441175.00
01/01/2017 09:45,2,0.000,ALERT,210.57,299.67,59.975,1483281903,"201051344001135","219011344069620",0.00,-1.50,0,287.95,303.58,0.0,0.0,0.000,597846.5,597846.5,18218,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281950,1441176.00
01/01/2017 09:45,2,0.000,ALERT,211.03,301.17,59.981,1483281903,"201051344000594","219011344069620",0.00,-1.50,0,289.15,305.08,0.0,0.0,0.000,612687.0,612687.0,18151,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281952,1441177.00
01/01/2017 09:45,2,0.000,ALERT,211.03,299.37,59.991,1483281903,"201051344001203","219011344069620",0.00,-1.50,0,287.65,304.78,0.0,0.0,0.000,606014.5,606014.5,18235,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281954,1441178.00
01/01/2017 09:45,2,0.014,ALERT,209.67,298.77,59.975,1483281903,"274151322000054","219011344069620",31.57,0.00,0,286.14,302.07,0.0,0.0,0.000,841518.4,841518.4,18106,0,0,0,L,1151911521,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1483281956,1441179.00
01/01/2017 09:45,2,0.000,ALERT,211.70,300.57,59.975,1483281903,"201051344000867","219011344069620",0.00,-0.50,0,288.85,305.08,0.0,0.0,0.000,599126.8,599126.8,18234,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483281957,1441180.00
01/01/2017 09:45,2,0.133,ALERT,210.80,299.67,59.981,1483281903,"201051344001093","219011344069620",28.98,0.00,0,287.95,302.98,4.0,1.9,0.000,602806.1,602806.1,18178,0,0,0,L,1122011218,0,121.10,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1483281959,1441181.00
01/01/2017 09:45,2,0.178,ACTIVE,211.03,337.24,59.996,1483281903,"201051344000900","219011344069620",27.89,0.00,0,300.87,349.26,5.0,2.9,0.018,616992.0,616992.0,17999,0,0,0,L,1122011218,0,120.42,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281960,1441182.00
01/01/2017 09:45,2,0.229,ACTIVE,211.48,325.52,59.986,1483281903,"201051344000648","219011344069620",22.84,-1.50,0,300.87,339.65,5.3,3.2,0.000,605909.5,605909.5,17978,0,0,0,L,1122011218,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281961,1441183.00
01/01/2017 09:45,2,0.213,ACTIVE,211.48,340.85,59.981,1483281903,"201051344000569","219011344069620",24.01,-0.50,0,302.37,342.05,5.2,3.1,0.000,618185.4,618185.4,17920,0,0,0,L,1122011218,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281962,1441184.00
01/01/2017 09:45,2,0.195,ACTIVE,211.48,336.64,60.028,1483281903,"201051344000983","219011344069620",28.86,0.00,0,301.77,348.96,5.7,3.6,0.013,609224.6,609224.6,18146,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281963,1441185.00
01/01/2017 09:45,2,0.201,ACTIVE,211.48,336.94,59.975,1483281903,"201051344001158","219011344069620",25.49,-1.00,0,300.87,355.88,5.2,3.1,0.009,599779.2,599779.2,18205,0,0,0,L,1122011218,0,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281964,1441186.00
01/01/2017 09:45,2,0.252,ALERT,211.93,338.74,59.991,1483281903,"201051344000576","219011344069620",26.28,-0.50,0,301.77,358.58,6.7,4.6,0.009,609069.5,609069.5,18029,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483281966,1441187.00
01/01/2017 09:45,2,0.000,ALERT,209.90,297.26,59.986,1483281903,"274151322000087","219011344069620",0.00,0.00,0,285.24,301.17,0.0,0.0,0.000,813295.1,813295.1,18222,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483281968,1441188.00
01/01/2017 09:45,2,0.154,ALERT,211.70,301.17,59.986,1483281903,"201051344000645","219011344069620",24.13,-0.50,0,292.46,304.48,3.8,1.7,0.000,608191.7,608191.7,18005,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1483281969,1441189.00
01/01/2017 10:00,2,0.172,ACTIVE,212.83,302.68,59.991,1483282803,"201051344000645","219011344069620",20.77,0.00,0,299.07,304.78,3.6,1.6,0.000,608192.0,608192.0,18007,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282804,1441190.00
01/01/2017 10:00,2,0.000,ALERT,211.03,299.37,59.954,1483282803,"274151322000085","219011344069620",0.00,0.00,0,285.84,302.98,0.0,0.0,0.000,840298.0,840298.0,18103,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483282806,1441191.00
01/01/2017 10:00,2,0.080,ALERT,213.06,302.37,59.991,1483282803,"201051344000633","219011344069620",33.18,-1.50,0,287.65,320.11,2.7,0.7,0.000,598877.3,598877.3,18224,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483282808,1441192.00
01/01/2017 10:00,2,0.207,ACTIVE,212.61,302.37,59.975,1483282803,"201051344000469","219011344069620",18.85,-1.50,0,289.15,304.48,4.0,1.9,0.000,601786.4,601786.4,18223,0,0,0,L,1122011218,0,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282809,1441193.00
01/01/2017 10:00,2,0.152,ACTIVE,211.70,301.17,59.959,1483282803,"201051344000646","219011344069620",21.59,-1.00,0,288.55,310.49,3.4,1.3,0.000,598687.5,598687.5,18204,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282810,1441194.00
01/01/2017 10:00,2,0.162,ACTIVE,210.80,337.54,59.970,1483282803,"274151322000052","219011344069620",19.12,2.00,0,321.61,345.06,3.1,1.1,0.013,867675.3,867675.3,17891,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282811,1441195.00
01/01/2017 10:00,2,0.066,ALERT,211.93,301.47,59.959,1483282803,"201051344000585","219011344069620",30.16,-1.00,0,287.65,303.28,2.1,0.1,0.000,609430.7,609430.7,18236,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483282812,1441196.00
01/01/2017 10:00,2,0.000,ALERT,211.70,301.47,59.986,1483282803,"201051344001230","219011344069620",0.00,-1.00,0,288.25,303.58,0.0,0.0,0.000,601995.9,601995.9,18075,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282814,1441197.00
01/01/2017 10:00,2,0.000,ALERT,212.38,302.07,59.970,1483282803,"201051344000582","219011344069620",0.00,-2.00,0,288.85,303.88,0.0,0.0,0.000,594090.0,594090.0,18189,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282816,1441198.00
01/01/2017 10:00,2,0.186,ACTIVE,211.48,301.47,59.986,1483282803,"201051344000955","219011344069620",21.59,-0.50,0,289.15,303.28,4.0,2.0,0.000,609136.7,609136.7,18197,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282817,1441199.00
01/01/2017 10:00,2,0.000,ALERT,211.03,299.07,60.002,1483282803,"274151322000094","219011344069620",0.00,-1.50,0,285.54,368.80,0.0,0.0,0.000,714916.3,714916.3,18454,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1483282819,1441200.00
01/01/2017 10:00,2,0.270,ACTIVE,212.61,339.04,59.991,1483282803,"201051344000579","219011344069620",28.21,1.00,0,324.32,351.67,7.7,5.5,0.009,616800.4,616800.4,18157,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282820,1441201.00
01/01/2017 10:00,2,0.000,ALERT,211.70,301.77,59.975,1483282803,"201051344000890","219011344069620",0.00,-0.50,0,286.44,304.18,0.0,0.0,0.000,606068.4,606068.4,18214,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282821,1441202.00
01/01/2017 10:00,2,0.098,ALERT,211.70,301.17,59.938,1483282803,"201051344000438","219011344069620",30.95,-1.50,0,297.57,303.28,3.1,1.1,0.000,607353.9,607353.9,18227,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483282823,1441203.00
01/01/2017 10:00,2,0.000,ALERT,212.16,300.87,60.012,1483282803,"201051344000417","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,592621.9,592621.9,18332,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483282825,1441204.00
01/01/2017 10:00,2,0.105,ALERT,211.03,337.54,59.970,1483282803,"274151322000083","219011344069620",27.87,2.00,0,296.66,348.36,3.0,1.0,0.004,859158.9,859158.9,17926,0,0,0,L,1151911521,0,121.10,121.78,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282827,1441205.00
01/01/2017 10:00,2,0.018,ALERT,211.48,299.97,59.981,1483282803,"274151322000076","219011344069620",32.40,-0.50,0,295.76,313.50,0.0,0.0,0.000,917269.0,917269.0,17962,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483282829,1441206.00
01/01/2017 10:00,2,0.000,ALERT,212.38,303.88,59.986,1483282803,"201051344000868","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,600254.0,600254.0,18194,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282831,1441207.00
01/01/2017 10:00,2,0.000,ALERT,210.80,300.57,59.975,1483282803,"274151322000095","219011344069620",0.00,-1.50,0,296.96,304.18,0.0,0.0,0.000,908217.5,908217.5,17987,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282832,1441208.00
01/01/2017 10:00,2,0.123,ACTIVE,212.16,302.98,59.975,1483282803,"201051344000988","219011344069620",18.92,-0.50,0,296.06,304.48,2.4,0.4,0.000,564428.7,564428.7,18272,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282833,1441209.00
01/01/2017 10:00,2,0.000,ALERT,211.48,300.57,59.954,1483282803,"201051344001025","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,607614.8,607614.8,18238,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282835,1441210.00
01/01/2017 10:00,2,0.178,ACTIVE,212.16,303.28,59.970,1483282803,"201051344000458","219011344069620",22.46,1.00,0,299.37,305.38,4.1,2.0,0.000,608326.3,608326.3,18142,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282836,1441211.00
01/01/2017 10:00,2,0.240,ACTIVE,213.06,340.55,59.959,1483282803,"201051344000853","219011344069620",24.23,0.50,0,298.47,343.55,5.9,3.8,0.004,607985.1,607985.1,18071,0,0,0,L,1122011218,0,121.55,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282837,1441212.00
01/01/2017 10:00,2,0.139,ACTIVE,212.16,301.47,59.970,1483282803,"201051344000685","219011344069620",17.20,-0.50,0,297.87,302.98,2.4,0.4,0.000,606347.8,606347.8,18191,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282838,1441213.00
01/01/2017 10:00,2,0.000,ALERT,211.93,300.87,59.965,1483282803,"201051344000917","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,603472.9,603472.9,18170,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282840,1441214.00
01/01/2017 10:00,2,0.000,ALERT,212.16,301.47,59.970,1483282803,"201051344001145","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,609244.5,609244.5,18020,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483282842,1441215.00
01/01/2017 10:00,2,0.213,ACTIVE,211.93,300.57,59.991,1483282803,"201051344000651","219011344069620",19.72,-2.00,0,297.26,302.37,4.3,2.2,0.000,602031.7,602031.7,18234,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282842,1441216.00
01/01/2017 10:00,2,0.127,ACTIVE,210.57,336.04,59.991,1483282803,"274151322000088","219011344069620",18.05,2.00,0,318.91,351.67,2.3,0.3,0.000,825213.5,825213.5,18044,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282843,1441217.00
01/01/2017 10:00,2,0.102,ACTIVE,211.93,339.04,59.975,1483282803,"274151322000068","219011344069620",29.90,2.50,0,330.63,342.35,3.1,1.1,0.004,715778.8,715778.8,18438,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282844,1441218.00
01/01/2017 10:00,2,0.000,ALERT,211.25,301.17,59.965,1483282803,"201051344001135","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,597846.5,597846.5,18220,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282846,1441219.00
01/01/2017 10:00,2,0.000,ALERT,212.16,303.58,60.007,1483282803,"201051344000594","219011344069620",0.00,-1.00,0,298.17,305.08,0.0,0.0,0.000,612687.0,612687.0,18153,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282848,1441220.00
01/01/2017 10:00,2,0.000,ALERT,211.93,301.17,59.944,1483282803,"201051344001203","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,606014.5,606014.5,18237,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282850,1441221.00
01/01/2017 10:00,2,0.014,ALERT,210.80,299.97,59.970,1483282803,"274151322000054","219011344069620",31.45,0.50,0,296.36,303.88,0.0,0.0,0.000,841518.4,841518.4,18108,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483282851,1441222.00
01/01/2017 10:00,2,0.000,ALERT,212.61,302.37,59.970,1483282803,"201051344000867","219011344069620",0.00,0.00,0,297.57,304.78,0.0,0.0,0.000,599126.8,599126.8,18236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282853,1441223.00
01/01/2017 10:00,2,0.109,ALERT,211.70,301.47,59.970,1483282803,"201051344001093","219011344069620",21.45,0.00,0,297.57,302.98,3.0,1.0,0.000,602806.5,602806.5,18180,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483282855,1441224.00
01/01/2017 10:00,2,0.172,ACTIVE,212.38,339.95,59.981,1483282803,"201051344000900","219011344069620",27.73,0.50,0,330.93,342.35,4.8,2.7,0.013,616992.6,616992.6,18000,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282856,1441225.00
01/01/2017 10:00,2,0.188,ALERT,212.61,330.03,59.954,1483282803,"201051344000648","219011344069620",26.28,-1.00,0,297.87,352.87,5.0,2.9,0.000,605910.2,605910.2,17979,0,0,0,L,1122011218,0,120.88,122.23,0002,-4,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282858,1441226.00
01/01/2017 10:00,2,0.209,ALERT,212.61,329.13,59.981,1483282803,"201051344000569","219011344069620",23.60,0.00,0,299.37,351.97,5.0,2.9,0.000,618186.1,618186.1,17921,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282860,1441227.00
01/01/2017 10:00,2,0.189,ALERT,212.61,339.04,59.965,1483282803,"201051344000983","219011344069620",28.67,1.00,0,299.67,342.35,5.5,3.4,0.009,609225.4,609225.4,18147,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282862,1441228.00
01/01/2017 10:00,2,0.184,ALERT,212.61,338.74,59.970,1483282803,"201051344001158","219011344069620",26.26,-0.50,0,297.57,347.76,4.9,2.8,0.004,599779.9,599779.9,18206,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282863,1441229.00
01/01/2017 10:00,2,0.238,ACTIVE,213.06,340.55,59.975,1483282803,"201051344000576","219011344069620",26.84,0.00,0,298.47,344.45,6.5,4.4,0.004,609070.5,609070.5,18031,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483282864,1441230.00
01/01/2017 10:00,2,0.000,ALERT,211.03,298.77,59.959,1483282803,"274151322000087","219011344069620",0.00,0.50,0,295.46,302.37,0.0,0.0,0.000,813295.1,813295.1,18224,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483282866,1441231.00
01/01/2017 10:15,2,0.150,ALERT,212.83,303.28,59.970,1483283703,"201051344000645","219011344069620",24.25,0.50,0,300.87,339.34,3.8,1.7,0.000,608192.5,608192.5,18008,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283705,1441232.00
01/01/2017 10:15,2,0.000,ALERT,211.03,299.37,59.970,1483283703,"274151322000085","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,840298.0,840298.0,18105,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1483283707,1441233.00
01/01/2017 10:15,2,0.133,ALERT,213.06,302.98,59.970,1483283703,"201051344000633","219011344069620",12.29,-1.00,0,298.47,320.11,1.7,0.0,0.000,598877.4,598877.4,18226,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1483283709,1441234.00
01/01/2017 10:15,2,0.213,ACTIVE,212.61,303.58,59.981,1483283703,"201051344000469","219011344069620",18.87,-1.00,0,299.67,304.18,4.1,2.0,0.000,601786.9,601786.9,18224,0,0,0,L,1122011218,0,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283710,1441235.00
01/01/2017 10:15,2,0.152,ACTIVE,211.48,300.87,59.965,1483283703,"201051344000646","219011344069620",21.63,-0.50,0,299.07,315.60,3.4,1.3,0.000,598687.8,598687.8,18205,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283711,1441236.00
01/01/2017 10:15,2,0.170,ACTIVE,211.03,337.24,59.965,1483283703,"274151322000052","219011344069620",19.16,2.50,0,325.52,346.86,3.3,1.3,0.004,867675.7,867675.7,17892,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283711,1441237.00
01/01/2017 10:15,2,0.066,ALERT,211.48,301.17,60.018,1483283703,"201051344000585","219011344069620",30.28,-0.50,0,298.77,302.98,2.1,0.1,0.000,609430.7,609430.7,18238,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483283713,1441238.00
01/01/2017 10:15,2,0.000,ALERT,211.48,301.17,59.965,1483283703,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,601995.9,601995.9,18077,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283715,1441239.00
01/01/2017 10:15,2,0.000,ALERT,212.16,302.07,59.970,1483283703,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.58,0.0,0.0,0.000,594090.0,594090.0,18191,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283717,1441240.00
01/01/2017 10:15,2,0.186,ACTIVE,211.25,301.17,59.975,1483283703,"201051344000955","219011344069620",21.61,-0.50,0,299.97,307.18,4.1,2.0,0.000,609137.2,609137.2,18198,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283718,1441241.00
01/01/2017 10:15,2,0.000,ALERT,210.80,298.77,59.970,1483283703,"274151322000094","219011344069620",0.00,-1.00,0,296.66,385.33,0.0,0.0,0.000,714916.3,714916.3,18456,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1483283720,1441242.00
01/01/2017 10:15,2,0.271,ACTIVE,212.61,339.34,59.965,1483283703,"201051344000579","219011344069620",28.27,1.50,0,321.31,354.67,7.8,5.6,0.013,616801.8,616801.8,18158,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283721,1441243.00
01/01/2017 10:15,2,0.000,ALERT,211.25,301.47,59.965,1483283703,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,606068.4,606068.4,18216,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283722,1441244.00
01/01/2017 10:15,2,0.100,ALERT,211.70,300.87,60.002,1483283703,"201051344000438","219011344069620",31.01,-1.50,0,299.37,307.78,3.2,1.1,0.000,607354.2,607354.2,18229,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483283724,1441245.00
01/01/2017 10:15,2,0.000,ALERT,211.70,300.27,59.959,1483283703,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,592621.9,592621.9,18334,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283726,1441246.00
01/01/2017 10:15,2,0.104,ACTIVE,211.03,337.84,59.975,1483283703,"274151322000083","219011344069620",29.14,2.50,0,298.17,340.25,3.0,1.0,0.009,859159.2,859159.2,17928,0,0,0,L,1151911521,0,120.88,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283727,1441247.00
01/01/2017 10:15,2,0.018,ALERT,211.70,299.67,59.959,1483283703,"274151322000076","219011344069620",32.50,-0.50,0,296.96,318.61,0.0,0.0,0.000,917269.0,917269.0,17964,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483283729,1441248.00
01/01/2017 10:15,2,0.000,ALERT,212.38,303.88,59.965,1483283703,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,600254.0,600254.0,18196,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483283731,1441249.00
01/01/2017 10:15,2,0.000,ALERT,210.80,299.97,59.959,1483283703,"274151322000095","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,908217.5,908217.5,17989,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283733,1441250.00
01/01/2017 10:15,2,0.125,ACTIVE,212.16,303.28,59.965,1483283703,"201051344000988","219011344069620",19.34,0.00,0,298.47,304.18,2.5,0.5,0.000,564428.8,564428.8,18273,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283733,1441251.00
01/01/2017 10:15,2,0.000,ALERT,211.25,299.97,59.959,1483283703,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,607614.8,607614.8,18240,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283735,1441252.00
01/01/2017 10:15,2,0.176,ALERT,212.38,303.88,59.996,1483283703,"201051344000458","219011344069620",23.40,1.50,0,301.47,348.96,4.2,2.1,0.000,608326.9,608326.9,18143,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283737,1441253.00
01/01/2017 10:15,2,0.232,ALERT,213.06,341.15,59.965,1483283703,"201051344000853","219011344069620",26.02,0.50,0,301.47,344.15,6.2,4.0,0.009,607986.1,607986.1,18072,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283739,1441254.00
01/01/2017 10:15,2,0.137,ACTIVE,211.70,300.87,59.975,1483283703,"201051344000685","219011344069620",17.24,-0.50,0,299.07,302.98,2.4,0.4,0.000,606347.9,606347.9,18192,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283740,1441255.00
01/01/2017 10:15,2,0.000,ALERT,211.70,300.27,59.933,1483283703,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,603472.9,603472.9,18172,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283742,1441256.00
01/01/2017 10:15,2,0.000,ALERT,211.70,300.87,59.975,1483283703,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,609244.5,609244.5,18022,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483283743,1441257.00
01/01/2017 10:15,2,0.213,ACTIVE,211.70,300.27,59.965,1483283703,"201051344000651","219011344069620",19.84,-1.50,0,299.07,303.58,4.3,2.2,0.000,602032.3,602032.3,18235,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283744,1441258.00
01/01/2017 10:15,2,0.133,ACTIVE,210.57,336.34,59.959,1483283703,"274151322000088","219011344069620",17.91,2.50,0,317.70,351.67,2.4,0.4,0.000,825213.6,825213.6,18045,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283745,1441259.00
01/01/2017 10:15,2,0.105,ACTIVE,211.48,338.74,59.975,1483283703,"274151322000068","219011344069620",29.84,3.00,0,328.52,345.66,3.2,1.2,0.009,715779.1,715779.1,18439,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283746,1441260.00
01/01/2017 10:15,2,0.000,ALERT,211.25,300.87,59.991,1483283703,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,597846.5,597846.5,18222,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483283748,1441261.00
01/01/2017 10:15,2,0.000,ALERT,211.93,303.58,59.986,1483283703,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,612687.0,612687.0,18155,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283750,1441262.00
01/01/2017 10:15,2,0.000,ALERT,211.70,300.57,59.959,1483283703,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,606014.5,606014.5,18239,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483283751,1441263.00
01/01/2017 10:15,2,0.014,ALERT,210.80,299.67,59.954,1483283703,"274151322000054","219011344069620",31.49,0.50,0,297.26,308.09,0.0,0.0,0.000,841518.4,841518.4,18110,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483283753,1441264.00
01/01/2017 10:15,2,0.072,ALERT,212.61,302.68,59.954,1483283703,"201051344000867","219011344069620",32.66,0.00,0,300.27,318.61,2.5,0.4,0.000,599126.9,599126.9,18238,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483283755,1441265.00
01/01/2017 10:15,2,0.133,ALERT,211.25,300.57,59.954,1483283703,"201051344001093","219011344069620",28.67,0.00,0,299.37,302.68,3.9,1.9,0.000,602807.0,602807.0,18182,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483283757,1441266.00
01/01/2017 10:15,2,0.174,ACTIVE,212.61,339.95,59.922,1483283703,"201051344000900","219011344069620",27.97,0.50,0,327.32,350.47,4.9,2.8,0.013,616993.4,616993.4,18001,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283758,1441267.00
01/01/2017 10:15,2,0.195,ACTIVE,212.61,334.84,59.959,1483283703,"201051344000648","219011344069620",26.60,-0.50,0,300.27,356.18,5.3,3.2,0.000,605911.1,605911.1,17981,0,0,0,L,1122011218,0,120.88,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283759,1441268.00
01/01/2017 10:15,2,0.209,ACTIVE,212.61,333.63,59.954,1483283703,"201051344000569","219011344069620",24.07,0.50,0,301.77,350.77,5.1,3.0,0.000,618186.9,618186.9,17923,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283760,1441269.00
01/01/2017 10:15,2,0.211,ACTIVE,212.61,339.04,59.959,1483283703,"201051344000983","219011344069620",26.06,1.00,0,301.17,343.25,5.6,3.5,0.004,609226.3,609226.3,18149,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283760,1441270.00
