ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 10:15,2,0.180,ACTIVE,212.61,339.04,59.959,1483283703,"201051344001158","219011344069620",27.15,0.00,0,300.27,342.65,5.0,2.9,0.004,599780.7,599780.7,18208,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283761,1441271.00
01/01/2017 10:15,2,0.230,ALERT,213.06,340.85,59.949,1483283703,"201051344000576","219011344069620",28.07,1.00,0,300.87,344.15,6.6,4.4,0.009,609071.7,609071.7,18032,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483283763,1441272.00
01/01/2017 10:15,2,0.000,ALERT,211.03,298.17,59.954,1483283703,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,813295.1,813295.1,18226,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483283765,1441273.00
01/01/2017 10:30,2,0.170,ACTIVE,212.83,303.58,59.975,1483284603,"201051344000645","219011344069620",21.61,0.50,0,301.47,315.90,3.8,1.7,0.000,608192.9,608192.9,18010,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284604,1441274.00
01/01/2017 10:30,2,0.000,ALERT,211.03,299.67,59.965,1483284603,"274151322000085","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,840298.0,840298.0,18107,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1483284606,1441275.00
01/01/2017 10:30,2,0.131,ALERT,212.83,302.68,59.954,1483284603,"201051344000633","219011344069620",11.97,-1.00,0,299.37,320.41,1.6,0.0,0.000,598877.5,598877.5,18228,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1483284608,1441276.00
01/01/2017 10:30,2,0.219,ACTIVE,212.38,302.98,59.965,1483284603,"201051344000469","219011344069620",18.73,-1.00,0,300.57,304.78,4.2,2.1,0.000,601787.4,601787.4,18225,0,0,0,L,1122011218,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284609,1441277.00
01/01/2017 10:30,2,0.213,ACTIVE,211.48,337.24,60.002,1483284603,"201051344000646","219011344069620",20.34,0.00,0,298.77,350.17,4.4,2.3,0.004,598688.4,598688.4,18206,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284610,1441278.00
01/01/2017 10:30,2,0.164,ACTIVE,211.03,337.24,59.970,1483284603,"274151322000052","219011344069620",19.36,3.00,0,330.63,342.95,3.3,1.2,0.018,867676.0,867676.0,17893,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284611,1441279.00
01/01/2017 10:30,2,0.066,ALERT,211.48,300.87,59.965,1483284603,"201051344000585","219011344069620",30.26,-0.50,0,298.47,302.98,2.1,0.1,0.000,609430.7,609430.7,18240,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483284613,1441280.00
01/01/2017 10:30,2,0.000,ALERT,211.48,301.47,59.981,1483284603,"201051344001230","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,601995.9,601995.9,18079,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483284614,1441281.00
01/01/2017 10:30,2,0.000,ALERT,211.93,301.77,59.959,1483284603,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,594090.0,594090.0,18193,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483284616,1441282.00
01/01/2017 10:30,2,0.186,ACTIVE,210.80,300.57,59.970,1483284603,"201051344000955","219011344069620",21.59,0.00,0,299.37,308.69,4.0,2.0,0.000,609137.7,609137.7,18199,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284617,1441283.00
01/01/2017 10:30,2,0.000,ALERT,210.80,298.77,59.965,1483284603,"274151322000094","219011344069620",0.00,-1.00,0,296.66,374.51,0.0,0.0,0.000,714916.3,714916.3,18458,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1483284619,1441284.00
01/01/2017 10:30,2,0.275,ACTIVE,212.38,338.44,59.970,1483284603,"201051344000579","219011344069620",27.93,2.00,0,326.12,350.77,7.8,5.6,0.013,616803.3,616803.3,18159,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284620,1441285.00
01/01/2017 10:30,2,0.000,ALERT,211.25,301.17,59.912,1483284603,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,606068.4,606068.4,18218,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284622,1441286.00
01/01/2017 10:30,2,0.100,ALERT,211.70,300.87,59.959,1483284603,"201051344000438","219011344069620",31.01,-1.50,0,298.77,303.28,3.1,1.1,0.000,607354.4,607354.4,18231,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483284623,1441287.00
01/01/2017 10:30,2,0.000,ALERT,211.70,300.27,59.970,1483284603,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,592621.9,592621.9,18336,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284625,1441288.00
01/01/2017 10:30,2,0.102,ALERT,211.25,338.14,59.938,1483284603,"274151322000083","219011344069620",29.14,3.00,0,298.77,339.95,3.0,1.0,0.000,859159.4,859159.4,17929,0,0,0,L,1151911521,0,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284627,1441289.00
01/01/2017 10:30,2,0.018,ALERT,211.48,299.67,59.965,1483284603,"274151322000076","219011344069620",32.46,0.00,0,297.57,313.80,0.0,0.0,0.000,917269.0,917269.0,17966,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483284629,1441290.00
01/01/2017 10:30,2,0.000,ALERT,212.16,303.88,59.975,1483284603,"201051344000868","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,600254.0,600254.0,18198,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284631,1441291.00
01/01/2017 10:30,2,0.000,ALERT,210.80,300.27,59.965,1483284603,"274151322000095","219011344069620",0.00,-1.50,0,298.47,301.47,0.0,0.0,0.000,908217.5,908217.5,17991,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284632,1441292.00
01/01/2017 10:30,2,0.115,ACTIVE_NO_POWER,212.16,302.98,59.933,1483284603,"201051344000988","219011344069620",14.29,0.00,0,299.07,304.78,1.7,0.0,0.000,564428.9,564428.9,18274,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284633,1441293.00
01/01/2017 10:30,2,0.000,ALERT,211.25,299.97,59.981,1483284603,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,607614.8,607614.8,18242,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483284635,1441294.00
01/01/2017 10:30,2,0.174,ACTIVE,212.16,303.28,59.970,1483284603,"201051344000458","219011344069620",23.26,1.50,0,301.47,316.80,4.1,2.0,0.000,608327.5,608327.5,18145,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284636,1441295.00
01/01/2017 10:30,2,0.230,ALERT,212.83,340.55,59.970,1483284603,"201051344000853","219011344069620",26.06,1.00,0,301.17,347.76,6.1,4.0,0.009,607987.2,607987.2,18074,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284638,1441296.00
01/01/2017 10:30,2,0.139,ACTIVE,211.93,300.87,59.938,1483284603,"201051344000685","219011344069620",17.20,-0.50,0,298.77,302.68,2.4,0.4,0.000,606348.0,606348.0,18193,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284639,1441297.00
01/01/2017 10:30,2,0.000,ALERT,211.48,300.27,59.933,1483284603,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,603472.9,603472.9,18174,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284641,1441298.00
01/01/2017 10:30,2,0.000,ALERT,211.70,301.17,59.975,1483284603,"201051344001145","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,609244.5,609244.5,18024,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284643,1441299.00
01/01/2017 10:30,2,0.215,ACTIVE,211.48,300.27,59.981,1483284603,"201051344000651","219011344069620",19.46,-1.50,0,298.77,302.07,4.2,2.2,0.000,602032.9,602032.9,18236,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284643,1441300.00
01/01/2017 10:30,2,0.131,ACTIVE,210.80,336.94,59.959,1483284603,"274151322000088","219011344069620",17.87,3.00,0,319.81,348.96,2.4,0.4,0.004,825213.8,825213.8,18046,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284644,1441301.00
01/01/2017 10:30,2,0.102,ACTIVE,211.70,337.84,59.959,1483284603,"274151322000068","219011344069620",29.86,3.70,0,331.83,342.65,3.1,1.1,0.004,715779.4,715779.4,18440,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284645,1441302.00
01/01/2017 10:30,2,0.000,ALERT,211.03,300.57,59.970,1483284603,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,597846.5,597846.5,18224,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284647,1441303.00
01/01/2017 10:30,2,0.000,ALERT,211.93,303.28,59.981,1483284603,"201051344000594","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,612687.0,612687.0,18157,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284649,1441304.00
01/01/2017 10:30,2,0.000,ALERT,211.48,300.57,59.975,1483284603,"201051344001203","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,606014.5,606014.5,18241,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483284651,1441305.00
01/01/2017 10:30,2,0.016,ALERT,210.57,299.97,59.970,1483284603,"274151322000054","219011344069620",31.49,1.00,0,297.57,308.69,0.0,0.0,0.000,841518.4,841518.4,18112,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483284653,1441306.00
01/01/2017 10:30,2,0.076,ALERT,212.61,302.37,59.959,1483284603,"201051344000867","219011344069620",32.58,0.00,0,300.27,315.90,2.6,0.6,0.000,599127.0,599127.0,18240,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483284654,1441307.00
01/01/2017 10:30,2,0.135,ALERT,211.48,300.87,59.970,1483284603,"201051344001093","219011344069620",28.67,0.00,0,299.07,302.68,3.9,1.8,0.000,602807.4,602807.4,18184,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483284656,1441308.00
01/01/2017 10:30,2,0.172,ACTIVE,212.38,339.34,59.981,1483284603,"201051344000900","219011344069620",27.57,0.50,0,330.63,347.16,4.8,2.7,0.013,616994.2,616994.2,18002,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284657,1441309.00
01/01/2017 10:30,2,0.191,ALERT,212.61,336.34,59.975,1483284603,"201051344000648","219011344069620",26.82,0.00,0,300.57,354.37,5.2,3.1,0.000,605911.9,605911.9,17982,0,0,0,L,1122011218,0,120.88,122.01,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284659,1441310.00
01/01/2017 10:30,2,0.203,ALERT,212.38,333.03,59.981,1483284603,"201051344000569","219011344069620",24.39,1.00,0,301.77,347.16,5.0,2.9,0.000,618187.7,618187.7,17924,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284661,1441311.00
01/01/2017 10:30,2,0.191,ALERT,212.38,338.44,59.975,1483284603,"201051344000983","219011344069620",28.69,1.50,0,301.47,342.95,5.6,3.5,0.009,609227.3,609227.3,18150,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284662,1441312.00
01/01/2017 10:30,2,0.188,ALERT,212.38,339.04,59.954,1483284603,"201051344001158","219011344069620",26.00,0.00,0,300.87,342.05,5.0,2.9,0.004,599781.5,599781.5,18209,0,0,0,L,1122011218,0,121.10,121.55,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284664,1441313.00
01/01/2017 10:30,2,0.223,ACTIVE,212.83,340.55,59.949,1483284603,"201051344000576","219011344069620",28.45,1.00,0,301.17,343.85,6.5,4.3,0.009,609072.8,609072.8,18034,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483284665,1441314.00
01/01/2017 10:30,2,0.000,ALERT,211.03,298.77,59.975,1483284603,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,813295.1,813295.1,18228,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483284667,1441315.00
01/01/2017 10:45,2,0.176,ACTIVE,212.61,302.68,59.970,1483285503,"201051344000645","219011344069620",21.43,0.50,0,301.17,304.78,3.9,1.8,0.000,608193.4,608193.4,18011,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285504,1441316.00
01/01/2017 10:45,2,0.000,ALERT,210.57,298.17,59.975,1483285503,"274151322000085","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,840298.0,840298.0,18109,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1483285506,1441317.00
01/01/2017 10:45,2,0.133,ALERT,212.83,302.37,59.965,1483285503,"201051344000633","219011344069620",13.50,-0.50,0,299.07,320.41,1.8,0.0,0.000,598877.5,598877.5,18230,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1483285508,1441318.00
01/01/2017 10:45,2,0.217,ACTIVE,212.16,302.68,59.991,1483285503,"201051344000469","219011344069620",19.00,-1.00,0,300.27,304.78,4.2,2.1,0.000,601787.9,601787.9,18226,0,0,0,L,1122011218,0,120.42,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285509,1441319.00
01/01/2017 10:45,2,0.215,ALERT,211.48,337.24,59.959,1483285503,"201051344000646","219011344069620",20.48,0.50,0,298.47,339.34,4.5,2.4,0.004,598688.9,598688.9,18207,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285511,1441320.00
01/01/2017 10:45,2,0.176,ACTIVE,210.35,336.34,59.954,1483285503,"274151322000052","219011344069620",18.61,3.00,0,328.82,343.55,3.3,1.3,0.004,867676.3,867676.3,17894,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285512,1441321.00
01/01/2017 10:45,2,0.066,ALERT,211.48,301.17,59.954,1483285503,"201051344000585","219011344069620",30.34,0.00,0,298.47,302.37,2.1,0.1,0.000,609430.7,609430.7,18242,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483285513,1441322.00
01/01/2017 10:45,2,0.000,ALERT,211.25,301.17,59.944,1483285503,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,601995.9,601995.9,18081,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285515,1441323.00
01/01/2017 10:45,2,0.000,ALERT,211.93,301.77,59.975,1483285503,"201051344000582","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,594090.0,594090.0,18195,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285517,1441324.00
01/01/2017 10:45,2,0.184,ACTIVE,211.03,300.87,59.959,1483285503,"201051344000955","219011344069620",21.61,0.00,0,298.77,308.39,4.0,2.0,0.000,609138.2,609138.2,18200,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285518,1441325.00
01/01/2017 10:45,2,0.000,ALERT,210.57,298.17,59.965,1483285503,"274151322000094","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,714916.3,714916.3,18460,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285520,1441326.00
01/01/2017 10:45,2,0.260,ACTIVE,212.16,338.74,59.959,1483285503,"201051344000579","219011344069620",29.76,2.00,0,324.32,352.87,7.8,5.6,0.013,616804.7,616804.7,18160,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285521,1441327.00
01/01/2017 10:45,2,0.000,ALERT,211.25,301.17,59.975,1483285503,"201051344000890","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,606068.4,606068.4,18220,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483285522,1441328.00
01/01/2017 10:45,2,0.100,ALERT,211.48,300.87,59.970,1483285503,"201051344000438","219011344069620",31.09,-1.00,0,299.07,302.68,3.2,1.1,0.000,607354.7,607354.7,18233,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483285524,1441329.00
01/01/2017 10:45,2,0.000,ALERT,211.48,300.27,59.965,1483285503,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,592621.9,592621.9,18338,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285526,1441330.00
01/01/2017 10:45,2,0.107,ACTIVE,210.57,337.24,59.965,1483285503,"274151322000083","219011344069620",27.99,3.30,0,298.17,339.95,3.1,1.1,0.004,859159.7,859159.7,17931,0,0,0,L,1151911521,0,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285527,1441331.00
01/01/2017 10:45,2,0.018,ALERT,210.80,299.07,59.991,1483285503,"274151322000076","219011344069620",32.54,0.00,0,296.66,314.40,0.0,0.0,0.000,917269.0,917269.0,17968,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483285529,1441332.00
01/01/2017 10:45,2,0.000,ALERT,212.16,303.28,59.975,1483285503,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,600254.0,600254.0,18200,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285531,1441333.00
01/01/2017 10:45,2,0.000,ALERT,210.57,299.37,59.975,1483285503,"274151322000095","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,908217.5,908217.5,17993,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483285533,1441334.00
01/01/2017 10:45,2,0.117,ACTIVE_NO_POWER,211.93,302.98,59.970,1483285503,"201051344000988","219011344069620",15.05,0.00,0,298.77,304.78,1.8,0.0,0.000,564428.9,564428.9,18275,0,0,0,L,1122011218,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285533,1441335.00
01/01/2017 10:45,2,0.000,ALERT,211.25,300.27,59.981,1483285503,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,607614.8,607614.8,18244,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285535,1441336.00
01/01/2017 10:45,2,0.180,ACTIVE,212.16,303.28,59.975,1483285503,"201051344000458","219011344069620",23.68,1.50,0,301.17,314.70,4.3,2.3,0.000,608328.0,608328.0,18146,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285536,1441337.00
01/01/2017 10:45,2,0.248,ACTIVE,212.83,340.55,59.944,1483285503,"201051344000853","219011344069620",24.97,1.00,0,300.87,344.76,6.3,4.1,0.009,607988.2,607988.2,18076,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285537,1441338.00
01/01/2017 10:45,2,0.141,ACTIVE,211.70,300.87,59.975,1483285503,"201051344000685","219011344069620",17.49,0.00,0,298.77,302.37,2.5,0.5,0.000,606348.1,606348.1,18194,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285538,1441339.00
01/01/2017 10:45,2,0.000,ALERT,211.70,300.57,59.975,1483285503,"201051344000917","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,603472.9,603472.9,18176,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285540,1441340.00
01/01/2017 10:45,2,0.000,ALERT,211.48,300.87,59.954,1483285503,"201051344001145","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,609244.5,609244.5,18026,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285542,1441341.00
01/01/2017 10:45,2,0.221,ACTIVE,211.48,300.27,59.959,1483285503,"201051344000651","219011344069620",20.16,-1.00,0,298.77,301.77,4.5,2.4,0.000,602033.5,602033.5,18237,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285543,1441342.00
01/01/2017 10:45,2,0.135,ACTIVE,210.12,336.94,59.975,1483285503,"274151322000088","219011344069620",17.95,3.00,0,319.51,349.86,2.5,0.5,0.009,825213.9,825213.9,18047,0,0,0,L,1151911521,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285544,1441343.00
01/01/2017 10:45,2,0.105,ACTIVE,211.03,337.54,59.965,1483285503,"274151322000068","219011344069620",29.80,4.00,0,329.73,345.96,3.2,1.2,0.009,715779.7,715779.7,18441,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285544,1441344.00
01/01/2017 10:45,2,0.000,ALERT,211.03,300.87,59.970,1483285503,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,597846.5,597846.5,18226,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285546,1441345.00
01/01/2017 10:45,2,0.000,ALERT,211.93,303.28,59.970,1483285503,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,612687.0,612687.0,18159,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285548,1441346.00
01/01/2017 10:45,2,0.000,ALERT,211.48,300.27,59.933,1483285503,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,606014.5,606014.5,18243,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285550,1441347.00
01/01/2017 10:45,2,0.014,ALERT,210.35,299.37,59.933,1483285503,"274151322000054","219011344069620",31.65,1.00,0,296.96,308.09,0.0,0.0,0.000,841518.4,841518.4,18114,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483285552,1441348.00
01/01/2017 10:45,2,0.072,ALERT,212.38,302.37,59.970,1483285503,"201051344000867","219011344069620",30.59,0.00,0,300.27,315.60,2.4,0.4,0.000,599127.1,599127.1,18242,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483285553,1441349.00
01/01/2017 10:45,2,0.139,ALERT,211.25,300.57,59.970,1483285503,"201051344001093","219011344069620",27.00,0.50,0,298.77,302.37,3.6,1.5,0.000,602807.9,602807.9,18186,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483285555,1441350.00
01/01/2017 10:45,2,0.174,ACTIVE,212.16,339.34,59.975,1483285503,"201051344000900","219011344069620",28.27,0.50,0,328.52,348.36,5.0,2.9,0.013,616994.9,616994.9,18003,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285556,1441351.00
01/01/2017 10:45,2,0.209,ACTIVE,212.38,338.74,59.970,1483285503,"201051344000569","219011344069620",24.37,1.00,0,301.17,351.67,5.2,3.1,0.000,618188.4,618188.4,17926,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285558,1441352.00
01/01/2017 10:45,2,0.221,ACTIVE,212.16,338.44,59.975,1483285503,"201051344000983","219011344069620",25.98,1.50,0,300.87,342.65,5.8,3.7,0.009,609228.2,609228.2,18152,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285559,1441353.00
01/01/2017 10:45,2,0.205,ACTIVE,212.38,338.74,59.975,1483285503,"201051344001158","219011344069620",25.19,0.50,0,300.27,342.35,5.3,3.2,0.009,599782.3,599782.3,18211,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285560,1441354.00
01/01/2017 10:45,2,0.232,ALERT,212.83,339.95,59.970,1483285503,"201051344000576","219011344069620",27.77,1.00,0,300.87,345.66,6.6,4.4,0.009,609074.0,609074.0,18035,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285561,1441355.00
01/01/2017 10:45,2,0.000,ALERT,210.57,297.57,59.959,1483285503,"274151322000087","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,813295.1,813295.1,18230,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483285563,1441356.00
01/01/2017 10:45,2,0.203,ALERT,212.61,338.74,60.002,1483285503,"201051344000648","219011344069620",26.72,0.00,0,299.97,340.85,5.5,3.4,0.000,605912.7,605912.7,17985,0,0,0,L,1122011218,1,120.65,122.23,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483285565,1441357.00
01/01/2017 11:00,2,0.188,ACTIVE,212.61,314.70,59.970,1483286403,"201051344000645","219011344069620",22.94,1.00,0,300.57,337.54,4.4,2.3,0.000,608193.9,608193.9,18012,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286404,1441358.00
01/01/2017 11:00,2,0.018,ALERT,211.03,299.07,59.954,1483286403,"274151322000085","219011344069620",30.83,1.00,0,296.96,301.17,0.0,0.0,0.000,840298.0,840298.0,18111,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286406,1441359.00
01/01/2017 11:00,2,0.141,ACTIVE,212.83,302.98,59.965,1483286403,"201051344000633","219011344069620",16.86,-0.50,0,299.07,304.48,2.4,0.4,0.000,598877.6,598877.6,18232,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286407,1441360.00
01/01/2017 11:00,2,0.221,ACTIVE,212.38,303.28,59.928,1483286403,"201051344000469","219011344069620",19.48,-0.50,0,299.97,304.78,4.4,2.3,0.000,601788.5,601788.5,18227,0,0,0,L,1122011218,0,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286408,1441361.00
01/01/2017 11:00,2,0.229,ACTIVE,211.48,337.84,59.965,1483286403,"201051344000646","219011344069620",20.40,0.50,0,298.47,339.65,4.7,2.6,0.009,598689.3,598689.3,18209,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286409,1441362.00
01/01/2017 11:00,2,0.188,ACTIVE,210.80,337.24,59.970,1483286403,"274151322000052","219011344069620",19.00,3.30,0,330.63,341.75,3.6,1.6,0.018,867676.7,867676.7,17895,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286410,1441363.00
01/01/2017 11:00,2,0.057,ALERT,211.48,301.47,59.949,1483286403,"201051344000585","219011344069620",23.58,0.00,0,298.47,302.98,1.6,0.0,0.000,609430.8,609430.8,18244,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286411,1441364.00
01/01/2017 11:00,2,0.000,ALERT,211.70,302.07,59.970,1483286403,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,601995.9,601995.9,18083,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286413,1441365.00
01/01/2017 11:00,2,0.000,ALERT,211.93,302.07,59.970,1483286403,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,594090.0,594090.0,18197,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286415,1441366.00
01/01/2017 11:00,2,0.186,ACTIVE,211.25,301.77,59.991,1483286403,"201051344000955","219011344069620",21.77,0.00,0,299.07,311.99,4.1,2.0,0.000,609138.7,609138.7,18201,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286416,1441367.00
01/01/2017 11:00,2,0.000,ALERT,210.80,363.69,59.938,1483286403,"274151322000094","219011344069620",38.94,-0.50,0,296.66,374.21,0.0,0.0,0.000,714916.3,714916.3,18462,0,0,0,L,1151911521,0,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286418,1441368.00
01/01/2017 11:00,2,0.281,ACTIVE,212.38,339.04,59.975,1483286403,"201051344000579","219011344069620",28.71,2.00,0,329.13,348.06,8.2,6.0,0.018,616806.1,616806.1,18161,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286419,1441369.00
01/01/2017 11:00,2,0.000,ALERT,211.25,301.47,59.954,1483286403,"201051344000890","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,606068.4,606068.4,18222,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286421,1441370.00
01/01/2017 11:00,2,0.098,ALERT,211.70,301.17,59.970,1483286403,"201051344000438","219011344069620",31.39,-1.00,0,299.07,303.28,3.2,1.1,0.000,607355.0,607355.0,18235,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286423,1441371.00
01/01/2017 11:00,2,0.000,ALERT,211.70,300.57,59.970,1483286403,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,592621.9,592621.9,18340,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286424,1441372.00
01/01/2017 11:00,2,0.117,ACTIVE,211.25,336.94,59.959,1483286403,"274151322000083","219011344069620",28.43,3.30,0,308.99,357.08,3.4,1.3,0.013,859160.0,859160.0,17932,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286425,1441373.00
01/01/2017 11:00,2,0.018,ALERT,211.70,299.97,59.959,1483286403,"274151322000076","219011344069620",32.78,0.50,0,297.26,314.70,0.0,0.0,0.000,917269.0,917269.0,17970,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286427,1441374.00
01/01/2017 11:00,2,0.000,ALERT,212.38,304.18,59.965,1483286403,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,600254.0,600254.0,18202,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286429,1441375.00
01/01/2017 11:00,2,0.000,ALERT,210.80,300.27,59.949,1483286403,"274151322000095","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,908217.5,908217.5,17995,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286431,1441376.00
01/01/2017 11:00,2,0.117,ACTIVE_NO_POWER,211.93,303.28,59.965,1483286403,"201051344000988","219011344069620",16.44,0.50,0,298.47,304.48,2.0,0.0,0.000,564428.9,564428.9,18276,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286432,1441377.00
01/01/2017 11:00,2,0.000,ALERT,211.25,300.27,59.954,1483286403,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,607614.8,607614.8,18246,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483286433,1441378.00
01/01/2017 11:00,2,0.188,ALERT,212.38,321.91,59.965,1483286403,"201051344000458","219011344069620",25.58,2.50,0,301.17,342.05,4.9,2.8,0.000,608328.7,608328.7,18147,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,23,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286435,1441379.00
01/01/2017 11:00,2,0.252,ACTIVE,213.06,340.85,59.954,1483286403,"201051344000853","219011344069620",26.22,1.50,0,312.29,361.89,6.7,4.6,0.013,607989.3,607989.3,18077,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286436,1441380.00
01/01/2017 11:00,2,0.143,ACTIVE,211.93,301.17,59.959,1483286403,"201051344000685","219011344069620",18.33,0.00,0,299.07,302.68,2.6,0.6,0.000,606348.3,606348.3,18195,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286437,1441381.00
01/01/2017 11:00,2,0.000,ALERT,211.70,300.57,59.965,1483286403,"201051344000917","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,603472.9,603472.9,18178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286439,1441382.00
01/01/2017 11:00,2,0.000,ALERT,211.70,301.47,59.965,1483286403,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,609244.5,609244.5,18028,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286441,1441383.00
01/01/2017 11:00,2,0.221,ACTIVE,211.48,300.57,59.959,1483286403,"201051344000651","219011344069620",20.75,-1.00,0,298.77,302.68,4.7,2.6,0.000,602034.2,602034.2,18238,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286442,1441384.00
01/01/2017 11:00,2,0.146,ACTIVE,210.80,336.94,59.959,1483286403,"274151322000088","219011344069620",17.91,3.30,0,321.01,347.76,2.7,0.6,0.004,825214.0,825214.0,18048,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286443,1441385.00
01/01/2017 11:00,2,0.113,ACTIVE,211.93,338.14,59.965,1483286403,"274151322000068","219011344069620",30.08,4.00,0,332.13,342.65,3.5,1.4,0.009,715780.1,715780.1,18442,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286444,1441386.00
01/01/2017 11:00,2,0.000,ALERT,211.03,300.87,59.965,1483286403,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,597846.5,597846.5,18228,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286445,1441387.00
01/01/2017 11:00,2,0.000,ALERT,212.16,303.88,59.975,1483286403,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,612687.0,612687.0,18161,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483286447,1441388.00
01/01/2017 11:00,2,0.000,ALERT,211.70,300.87,59.938,1483286403,"201051344001203","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,606014.5,606014.5,18245,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483286449,1441389.00
01/01/2017 11:00,2,0.014,ALERT,210.57,300.27,59.970,1483286403,"274151322000054","219011344069620",31.87,1.50,0,296.96,308.09,0.0,0.0,0.000,841518.4,841518.4,18116,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286451,1441390.00
01/01/2017 11:00,2,0.076,ALERT,212.61,302.68,59.965,1483286403,"201051344000867","219011344069620",32.80,0.50,0,299.37,315.30,2.5,0.5,0.000,599127.3,599127.3,18244,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286453,1441391.00
01/01/2017 11:00,2,0.133,ALERT,211.48,300.87,59.965,1483286403,"201051344001093","219011344069620",29.22,0.50,0,298.77,302.68,4.0,1.9,0.000,602808.4,602808.4,18188,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483286454,1441392.00
01/01/2017 11:00,2,0.188,ACTIVE,212.38,339.95,59.965,1483286403,"201051344000900","219011344069620",28.39,1.00,0,333.03,344.15,5.4,3.3,0.018,616995.7,616995.7,18004,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286455,1441393.00
01/01/2017 11:00,2,0.207,ACTIVE,212.83,339.34,59.959,1483286403,"201051344000648","219011344069620",28.41,0.50,0,299.67,342.95,6.0,3.8,0.004,605913.6,605913.6,17987,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286456,1441394.00
01/01/2017 11:00,2,0.211,ALERT,212.61,339.65,59.965,1483286403,"201051344000569","219011344069620",25.43,1.50,0,301.17,342.95,5.5,3.3,0.004,618189.2,618189.2,17927,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286458,1441395.00
01/01/2017 11:00,2,0.211,ALERT,212.61,338.74,59.933,1483286403,"201051344000983","219011344069620",28.49,1.50,0,300.57,343.25,6.1,4.0,0.013,609229.2,609229.2,18153,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286460,1441396.00
01/01/2017 11:00,2,0.201,ALERT,212.38,339.65,59.965,1483286403,"201051344001158","219011344069620",27.35,0.50,0,300.27,343.25,5.6,3.5,0.009,599783.2,599783.2,18212,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286462,1441397.00
01/01/2017 11:00,2,0.242,ACTIVE,213.06,340.55,59.933,1483286403,"201051344000576","219011344069620",28.82,1.00,0,300.57,344.76,7.1,4.9,0.013,609075.2,609075.2,18037,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483286463,1441398.00
01/01/2017 11:00,2,0.000,ALERT,211.03,298.77,59.949,1483286403,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,813295.1,813295.1,18232,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483286464,1441399.00
01/01/2017 11:15,2,0.197,ACTIVE,212.83,339.65,59.986,1483287304,"201051344000645","219011344069620",24.91,1.50,0,301.17,351.97,5.0,2.9,0.004,608194.6,608194.6,18013,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287305,1441400.00
01/01/2017 11:15,2,0.018,ALERT,211.03,299.07,59.975,1483287304,"274151322000085","219011344069620",31.17,1.00,0,297.57,301.47,0.0,0.0,0.000,840298.0,840298.0,18113,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287306,1441401.00
01/01/2017 11:15,2,0.152,ACTIVE,212.83,302.98,59.996,1483287304,"201051344000633","219011344069620",19.66,0.00,0,299.37,304.48,3.0,1.0,0.000,598877.8,598877.8,18233,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287307,1441402.00
01/01/2017 11:15,2,0.229,ACTIVE,212.16,303.28,60.002,1483287304,"201051344000469","219011344069620",20.30,-0.50,0,300.57,304.78,4.7,2.6,0.000,601789.1,601789.1,18228,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287308,1441403.00
01/01/2017 11:15,2,0.152,ALERT,211.25,300.87,60.002,1483287304,"201051344000646","219011344069620",21.95,0.50,0,299.07,338.14,3.4,1.4,0.000,598689.7,598689.7,18210,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287310,1441404.00
01/01/2017 11:15,2,0.207,ACTIVE,210.80,336.94,59.996,1483287304,"274151322000052","219011344069620",19.44,3.70,0,333.63,340.85,4.1,2.0,0.009,867677.2,867677.2,17896,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287311,1441405.00
01/01/2017 11:15,2,0.066,ALERT,211.70,301.17,60.012,1483287304,"201051344000585","219011344069620",31.09,0.50,0,298.47,302.98,2.1,0.2,0.000,609430.8,609430.8,18246,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287313,1441406.00
01/01/2017 11:15,2,0.000,ALERT,211.25,301.17,60.002,1483287304,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,601995.9,601995.9,18085,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287315,1441407.00
01/01/2017 11:15,2,0.000,ALERT,211.93,301.77,60.007,1483287304,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,594090.0,594090.0,18199,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287317,1441408.00
01/01/2017 11:15,2,0.184,ACTIVE,211.25,300.87,60.012,1483287304,"201051344000955","219011344069620",21.97,0.50,0,299.67,316.50,4.1,2.0,0.000,609139.2,609139.2,18202,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287318,1441409.00
01/01/2017 11:15,2,0.000,ALERT,210.80,298.47,60.018,1483287304,"274151322000094","219011344069620",40.28,-0.50,0,296.96,390.14,0.0,0.0,0.000,714916.3,714916.3,18464,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287319,1441410.00
01/01/2017 11:15,2,0.289,ACTIVE,212.38,339.65,60.012,1483287304,"201051344000579","219011344069620",30.73,2.50,0,333.93,344.15,9.0,6.8,0.022,616807.8,616807.8,18162,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287320,1441411.00
01/01/2017 11:15,2,0.000,ALERT,211.25,301.17,60.012,1483287304,"201051344000890","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,606068.4,606068.4,18224,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287322,1441412.00
01/01/2017 11:15,2,0.098,ALERT,211.70,300.87,60.012,1483287304,"201051344000438","219011344069620",31.73,-1.00,0,298.77,308.09,3.2,1.1,0.000,607355.2,607355.2,18237,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287324,1441413.00
01/01/2017 11:15,2,0.000,ALERT,211.70,300.27,60.023,1483287304,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,592621.9,592621.9,18342,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483287326,1441414.00
