ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 11:15,2,0.135,ACTIVE,211.03,336.34,60.007,1483287304,"274151322000083","219011344069620",29.16,3.70,0,320.11,351.07,4.0,1.9,0.000,859160.5,859160.5,17933,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287326,1441415.00
01/01/2017 11:15,2,0.018,ALERT,211.48,299.07,60.002,1483287304,"274151322000076","219011344069620",33.16,0.50,0,297.57,320.71,0.0,0.0,0.000,917269.0,917269.0,17972,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287328,1441416.00
01/01/2017 11:15,2,0.000,ALERT,212.16,303.88,60.007,1483287304,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,600254.0,600254.0,18204,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483287330,1441417.00
01/01/2017 11:15,2,0.000,ALERT,210.57,299.97,59.981,1483287304,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,908217.5,908217.5,17997,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287332,1441418.00
01/01/2017 11:15,2,0.121,ACTIVE,211.93,302.98,60.039,1483287304,"201051344000988","219011344069620",17.97,0.50,0,299.07,305.08,2.2,0.2,0.000,564428.9,564428.9,18277,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287333,1441419.00
01/01/2017 11:15,2,0.000,ALERT,211.25,299.97,60.007,1483287304,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,607614.8,607614.8,18248,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287335,1441420.00
01/01/2017 11:15,2,0.201,ACTIVE,211.93,338.14,60.018,1483287304,"201051344000458","219011344069620",27.85,3.00,0,300.87,351.07,5.7,3.6,0.004,608329.5,608329.5,18149,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287336,1441421.00
01/01/2017 11:15,2,0.271,ACTIVE,212.83,340.55,60.012,1483287304,"201051344000853","219011344069620",27.93,1.50,0,327.02,352.57,7.7,5.5,0.018,607990.6,607990.6,18078,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287337,1441422.00
01/01/2017 11:15,2,0.143,ACTIVE,211.93,301.17,59.991,1483287304,"201051344000685","219011344069620",19.40,0.50,0,299.07,302.68,2.8,0.8,0.000,606348.5,606348.5,18196,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287337,1441423.00
01/01/2017 11:15,2,0.000,ALERT,211.70,300.57,59.965,1483287304,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,603472.9,603472.9,18180,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287339,1441424.00
01/01/2017 11:15,2,0.000,ALERT,211.70,301.17,59.996,1483287304,"201051344001145","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,609244.5,609244.5,18030,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287341,1441425.00
01/01/2017 11:15,2,0.230,ALERT,211.48,300.57,59.991,1483287304,"201051344000651","219011344069620",21.13,-1.00,0,299.07,337.24,5.0,2.9,0.000,602034.7,602034.7,18239,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287343,1441426.00
01/01/2017 11:15,2,0.180,ACTIVE,210.57,336.34,59.991,1483287304,"274151322000088","219011344069620",18.07,3.70,0,328.52,343.55,3.3,1.3,0.013,825214.3,825214.3,18049,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287344,1441427.00
01/01/2017 11:15,2,0.139,ACTIVE,211.48,337.84,59.986,1483287304,"274151322000068","219011344069620",30.65,4.50,0,335.14,341.45,4.3,2.3,0.018,715780.6,715780.6,18443,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287345,1441428.00
01/01/2017 11:15,2,0.000,ALERT,211.25,300.87,59.991,1483287304,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,597846.5,597846.5,18230,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483287346,1441429.00
01/01/2017 11:15,2,0.000,ALERT,211.70,303.28,59.991,1483287304,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,612687.0,612687.0,18163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287348,1441430.00
01/01/2017 11:15,2,0.000,ALERT,211.48,300.27,59.970,1483287304,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,606014.5,606014.5,18247,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287350,1441431.00
01/01/2017 11:15,2,0.014,ALERT,210.57,299.67,59.986,1483287304,"274151322000054","219011344069620",32.24,2.00,0,297.26,313.20,0.0,0.0,0.000,841518.4,841518.4,18118,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287352,1441432.00
01/01/2017 11:15,2,0.076,ALERT,212.38,302.07,59.996,1483287304,"201051344000867","219011344069620",33.16,0.50,0,299.97,319.51,2.6,0.6,0.000,599127.4,599127.4,18246,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287354,1441433.00
01/01/2017 11:15,2,0.133,ALERT,211.48,300.87,60.002,1483287304,"201051344001093","219011344069620",29.92,1.00,0,299.07,302.37,4.0,2.0,0.000,602808.8,602808.8,18190,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483287355,1441434.00
01/01/2017 11:15,2,0.211,ACTIVE,212.16,339.65,60.002,1483287304,"201051344000900","219011344069620",29.52,1.50,0,334.24,344.45,6.3,4.2,0.031,616996.7,616996.7,18005,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287356,1441435.00
01/01/2017 11:15,2,0.225,ALERT,212.61,339.34,59.996,1483287304,"201051344000648","219011344069620",29.74,1.00,0,300.27,344.15,6.8,4.7,0.013,605914.8,605914.8,17988,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287358,1441436.00
01/01/2017 11:15,2,0.211,ACTIVE,212.38,339.04,59.996,1483287304,"201051344000569","219011344069620",27.91,1.50,0,301.77,343.25,6.0,3.9,0.009,618190.2,618190.2,17929,0,0,0,L,1122011218,0,120.65,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287359,1441437.00
01/01/2017 11:15,2,0.242,ACTIVE,212.38,338.44,60.002,1483287304,"201051344000983","219011344069620",28.77,2.00,0,318.61,359.48,7.1,4.9,0.022,609230.3,609230.3,18155,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287360,1441438.00
01/01/2017 11:15,2,0.230,ACTIVE,212.38,338.74,60.002,1483287304,"201051344001158","219011344069620",27.77,1.00,0,300.57,343.25,6.5,4.3,0.013,599784.2,599784.2,18214,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287361,1441439.00
01/01/2017 11:15,2,0.273,ACTIVE,212.61,340.25,59.996,1483287304,"201051344000576","219011344069620",29.44,1.50,0,318.00,357.98,8.2,6.0,0.018,609076.6,609076.6,18038,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483287362,1441440.00
01/01/2017 11:15,2,0.000,ALERT,210.80,298.47,59.996,1483287304,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,813295.1,813295.1,18234,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483287364,1441441.00
01/01/2017 11:30,2,0.215,ALERT,212.61,340.85,59.986,1483288203,"201051344000645","219011344069620",31.55,2.00,0,300.87,352.87,6.9,4.8,0.022,608195.5,608195.5,18014,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288205,1441442.00
01/01/2017 11:30,2,0.018,ALERT,210.80,299.37,59.981,1483288203,"274151322000085","219011344069620",32.05,1.00,0,296.66,308.69,0.0,0.0,0.000,840298.0,840298.0,18115,0,0,0,L,1151911521,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483288207,1441443.00
01/01/2017 11:30,2,0.176,ACTIVE,212.61,302.98,60.023,1483288203,"201051344000633","219011344069620",23.93,0.50,0,299.67,304.78,4.3,2.2,0.000,598878.1,598878.1,18234,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288208,1441444.00
01/01/2017 11:30,2,0.252,ACTIVE,212.38,339.95,59.991,1483288203,"201051344000469","219011344069620",24.11,0.00,0,300.57,351.97,6.2,4.0,0.000,601789.9,601789.9,18229,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288209,1441445.00
01/01/2017 11:30,2,0.291,ALERT,211.25,337.24,59.981,1483288203,"201051344000646","219011344069620",20.97,1.00,0,298.77,340.25,6.2,4.0,0.022,598690.2,598690.2,18212,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288211,1441446.00
01/01/2017 11:30,2,0.287,ACTIVE,210.57,336.04,59.975,1483288203,"274151322000052","219011344069620",20.06,3.70,0,333.63,340.85,5.8,3.7,0.018,867677.8,867677.8,17897,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288212,1441447.00
01/01/2017 11:30,2,0.068,ALERT,211.25,300.87,59.996,1483288203,"201051344000585","219011344069620",32.22,0.50,0,298.47,309.59,2.3,0.3,0.000,609430.8,609430.8,18248,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483288214,1441448.00
01/01/2017 11:30,2,0.000,ALERT,211.25,301.47,59.996,1483288203,"201051344001230","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,601995.9,601995.9,18087,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483288215,1441449.00
01/01/2017 11:30,2,0.000,ALERT,211.70,301.77,59.991,1483288203,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,594090.0,594090.0,18201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288217,1441450.00
01/01/2017 11:30,2,0.189,ACTIVE,211.03,300.87,59.986,1483288203,"201051344000955","219011344069620",22.54,0.50,0,299.07,332.13,4.4,2.3,0.000,609139.7,609139.7,18203,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288218,1441451.00
01/01/2017 11:30,2,0.000,ALERT,210.57,366.10,60.007,1483288203,"274151322000094","219011344069620",43.10,0.00,0,296.36,414.79,0.0,0.0,0.000,714916.3,714916.3,18466,0,0,0,L,1151911521,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483288220,1441452.00
01/01/2017 11:30,2,0.350,ACTIVE,212.16,344.76,59.991,1483288203,"201051344000579","219011344069620",31.91,3.00,0,334.54,351.37,11.3,9.0,0.044,616809.7,616809.7,18163,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288221,1441453.00
01/01/2017 11:30,2,0.000,ALERT,211.03,300.87,59.986,1483288203,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,606068.4,606068.4,18226,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288222,1441454.00
01/01/2017 11:30,2,0.100,ALERT,211.25,300.57,60.002,1483288203,"201051344000438","219011344069620",32.68,-0.50,0,297.87,317.10,3.3,1.3,0.000,607355.5,607355.5,18239,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483288224,1441455.00
01/01/2017 11:30,2,0.000,ALERT,211.70,300.27,59.949,1483288203,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,592621.9,592621.9,18344,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288226,1441456.00
01/01/2017 11:30,2,0.191,ACTIVE,211.03,338.14,59.986,1483288203,"274151322000083","219011344069620",29.20,4.00,0,333.93,340.85,5.7,3.6,0.027,859161.1,859161.1,17934,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288227,1441457.00
01/01/2017 11:30,2,0.018,ALERT,211.48,299.67,59.986,1483288203,"274151322000076","219011344069620",34.09,0.50,0,296.66,327.92,0.0,0.0,0.000,917269.0,917269.0,17974,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483288229,1441458.00
01/01/2017 11:30,2,0.072,ALERT,211.93,303.88,59.991,1483288203,"201051344000868","219011344069620",32.72,-0.50,0,301.17,314.40,2.4,0.4,0.000,600254.0,600254.0,18206,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1483288231,1441459.00
01/01/2017 11:30,2,0.010,ALERT,210.57,300.27,59.996,1483288203,"274151322000095","219011344069620",31.33,-0.50,0,298.17,301.77,0.0,0.0,0.000,908217.5,908217.5,17999,0,0,0,L,1151911521,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1483288232,1441460.00
01/01/2017 11:30,2,0.137,ACTIVE,211.93,303.28,60.023,1483288203,"201051344000988","219011344069620",22.13,0.50,0,298.47,304.78,3.1,1.0,0.000,564429.1,564429.1,18278,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288233,1441461.00
01/01/2017 11:30,2,0.000,ALERT,211.03,299.97,59.996,1483288203,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,607614.8,607614.8,18250,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288235,1441462.00
01/01/2017 11:30,2,0.244,ALERT,211.93,339.04,59.970,1483288203,"201051344000458","219011344069620",30.91,3.30,0,301.17,342.35,7.7,5.5,0.018,608330.6,608330.6,18150,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288237,1441463.00
01/01/2017 11:30,2,0.297,ACTIVE,212.83,354.67,59.986,1483288203,"201051344000853","219011344069620",32.94,2.00,0,335.74,358.88,9.9,7.7,0.035,607992.3,607992.3,18079,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288238,1441464.00
01/01/2017 11:30,2,0.154,ACTIVE,211.70,301.17,59.996,1483288203,"201051344000685","219011344069620",22.07,0.50,0,298.77,302.37,3.5,1.4,0.000,606348.7,606348.7,18197,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288239,1441465.00
01/01/2017 11:30,2,0.000,ALERT,211.48,300.57,59.991,1483288203,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,603472.9,603472.9,18182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288241,1441466.00
01/01/2017 11:30,2,0.000,ALERT,211.70,300.87,59.970,1483288203,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,609244.5,609244.5,18032,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483288243,1441467.00
01/01/2017 11:30,2,0.180,ALERT,211.25,299.97,59.991,1483288203,"201051344000651","219011344069620",22.50,-0.50,0,298.77,345.06,4.1,2.0,0.000,602035.3,602035.3,18241,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288244,1441468.00
01/01/2017 11:30,2,0.271,ACTIVE,210.80,337.54,59.975,1483288203,"274151322000088","219011344069620",18.55,3.70,0,333.33,340.85,5.1,3.0,0.022,825214.8,825214.8,18050,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288245,1441469.00
01/01/2017 11:30,2,0.199,ACTIVE,211.70,389.84,59.986,1483288203,"274151322000068","219011344069620",36.60,5.50,0,335.14,397.05,7.4,5.2,0.027,715781.5,715781.5,18444,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288246,1441470.00
01/01/2017 11:30,2,0.000,ALERT,211.03,300.57,59.981,1483288203,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,597846.5,597846.5,18232,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288248,1441471.00
01/01/2017 11:30,2,0.137,ALERT,211.93,303.88,59.991,1483288203,"201051344000594","219011344069620",15.49,0.00,0,300.57,320.11,2.2,0.2,0.000,612687.1,612687.1,18165,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1483288250,1441472.00
01/01/2017 11:30,2,0.000,ALERT,211.48,300.57,60.023,1483288203,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,606014.5,606014.5,18249,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288252,1441473.00
01/01/2017 11:30,2,0.053,ALERT,210.57,299.37,59.965,1483288203,"274151322000054","219011344069620",18.33,1.50,0,297.26,313.80,1.0,0.0,0.000,841518.4,841518.4,18120,0,0,0,L,1151911521,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1483288253,1441474.00
01/01/2017 11:30,2,0.143,ALERT,212.38,303.28,59.975,1483288203,"201051344000867","219011344069620",20.77,1.00,0,299.67,319.81,3.0,1.0,0.000,599127.5,599127.5,18248,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1483288255,1441475.00
01/01/2017 11:30,2,0.135,ALERT,211.25,300.57,60.002,1483288203,"201051344001093","219011344069620",31.13,1.00,0,298.77,302.37,4.3,2.2,0.000,602809.4,602809.4,18192,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483288257,1441476.00
01/01/2017 11:30,2,0.295,ACTIVE,212.16,340.85,59.981,1483288203,"201051344000900","219011344069620",30.28,1.50,0,333.93,345.36,9.1,6.8,0.053,616998.0,616998.0,18006,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288258,1441477.00
01/01/2017 11:30,2,0.260,ACTIVE,212.61,357.38,59.975,1483288203,"201051344000648","219011344069620",33.28,1.00,0,314.10,367.90,8.8,6.6,0.027,605916.2,605916.2,17990,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288259,1441478.00
01/01/2017 11:30,2,0.246,ALERT,212.38,342.05,59.981,1483288203,"201051344000569","219011344069620",31.65,2.00,0,301.47,346.56,7.9,5.7,0.018,618191.3,618191.3,17930,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288261,1441479.00
01/01/2017 11:30,2,0.279,ACTIVE,212.16,347.46,60.007,1483288203,"201051344000983","219011344069620",32.16,2.50,0,333.33,356.18,9.1,6.9,0.031,609231.8,609231.8,18156,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288262,1441480.00
01/01/2017 11:30,2,0.264,ACTIVE,212.61,343.25,59.986,1483288203,"201051344001158","219011344069620",31.71,1.50,0,330.33,354.07,8.5,6.3,0.035,599785.5,599785.5,18215,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288263,1441481.00
01/01/2017 11:30,2,0.324,ACTIVE,213.06,348.36,60.023,1483288203,"201051344000576","219011344069620",32.20,2.00,0,334.24,354.97,10.6,8.3,0.035,609078.4,609078.4,18039,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483288263,1441482.00
01/01/2017 11:30,2,0.000,ALERT,210.80,298.77,59.975,1483288203,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,813295.1,813295.1,18236,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483288265,1441483.00
01/01/2017 11:45,2,0.236,ACTIVE,212.38,342.05,60.012,1483289104,"201051344000645","219011344069620",31.67,2.50,0,335.44,354.07,7.6,5.4,0.018,608196.8,608196.8,18016,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289105,1441484.00
01/01/2017 11:45,2,0.053,ALERT,210.80,299.07,60.002,1483289104,"274151322000085","219011344069620",16.92,1.50,0,296.66,308.69,0.9,0.0,0.000,840298.0,840298.0,18117,0,0,0,L,1151911521,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1483289107,1441485.00
01/01/2017 11:45,2,0.182,ALERT,212.61,327.32,60.012,1483289104,"201051344000633","219011344069620",26.20,1.00,0,299.67,340.55,4.8,2.8,0.000,598878.8,598878.8,18235,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289108,1441486.00
01/01/2017 11:45,2,0.256,ALERT,212.16,338.74,60.023,1483289104,"201051344000469","219011344069620",25.05,0.50,0,299.97,348.66,6.5,4.4,0.000,601790.9,601790.9,18230,0,0,0,L,1122011218,0,120.65,121.78,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289110,1441487.00
01/01/2017 11:45,2,0.314,ACTIVE,211.03,337.54,60.007,1483289104,"201051344000646","219011344069620",21.23,1.50,0,331.23,342.35,6.8,4.6,0.022,598691.2,598691.2,18214,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289111,1441488.00
01/01/2017 11:45,2,0.324,ACTIVE,210.57,337.54,59.991,1483289104,"274151322000052","219011344069620",20.24,4.00,0,333.63,341.45,6.6,4.4,0.035,867678.8,867678.8,17898,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289112,1441489.00
01/01/2017 11:45,2,0.066,ALERT,211.48,301.17,60.007,1483289104,"201051344000585","219011344069620",32.54,0.50,0,298.47,314.70,2.2,0.2,0.000,609430.9,609430.9,18250,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289114,1441490.00
01/01/2017 11:45,2,0.070,ALERT,211.25,301.47,60.002,1483289104,"201051344001230","219011344069620",30.93,0.50,0,299.07,302.98,2.2,0.2,0.000,601995.9,601995.9,18089,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289116,1441491.00
01/01/2017 11:45,2,0.000,ALERT,211.70,301.77,60.028,1483289104,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,594090.0,594090.0,18203,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483289117,1441492.00
01/01/2017 11:45,2,0.191,ALERT,211.03,301.17,60.039,1483289104,"201051344000955","219011344069620",22.74,1.00,0,299.37,341.15,4.4,2.3,0.000,609140.3,609140.3,18204,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289119,1441493.00
01/01/2017 11:45,2,0.000,ALERT,210.57,298.77,59.996,1483289104,"274151322000094","219011344069620",43.65,0.50,0,296.96,420.20,0.0,0.0,0.000,714916.3,714916.3,18468,0,0,0,L,1151911521,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289121,1441494.00
01/01/2017 11:45,2,0.381,ACTIVE,211.93,350.17,60.034,1483289104,"201051344000579","219011344069620",32.42,3.00,0,335.44,357.98,12.6,10.2,0.053,616812.1,616812.1,18164,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289122,1441495.00
01/01/2017 11:45,2,0.000,ALERT,211.03,301.47,59.959,1483289104,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,606068.4,606068.4,18228,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483289124,1441496.00
01/01/2017 11:45,2,0.100,ALERT,211.48,300.87,60.007,1483289104,"201051344000438","219011344069620",33.00,0.00,0,296.96,325.22,3.4,1.3,0.000,607355.8,607355.8,18241,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289125,1441497.00
01/01/2017 11:45,2,0.000,ALERT,211.48,300.57,60.002,1483289104,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,592621.9,592621.9,18346,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483289127,1441498.00
01/01/2017 11:45,2,0.227,ACTIVE,210.80,338.14,59.991,1483289104,"274151322000083","219011344069620",28.53,4.50,0,334.24,341.15,6.6,4.4,0.035,859162.1,859162.1,17935,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289128,1441499.00
01/01/2017 11:45,2,0.051,ALERT,211.25,299.07,59.991,1483289104,"274151322000076","219011344069620",12.31,1.00,0,296.96,327.92,0.6,0.0,0.000,917269.0,917269.0,17976,0,0,0,L,1151911521,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289130,1441500.00
01/01/2017 11:45,2,0.133,ALERT,211.93,302.98,59.996,1483289104,"201051344000868","219011344069620",16.82,0.00,0,301.17,314.40,2.3,0.3,0.000,600254.0,600254.0,18208,0,0,0,L,1122011218,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1483289132,1441501.00
01/01/2017 11:45,2,0.012,ALERT,210.57,300.27,59.981,1483289104,"274151322000095","219011344069620",31.87,0.00,0,295.16,309.89,0.0,0.0,0.000,908217.5,908217.5,18001,0,0,0,L,1151911521,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289133,1441502.00
01/01/2017 11:45,2,0.135,ACTIVE,211.70,302.68,59.981,1483289104,"201051344000988","219011344069620",22.42,1.00,0,298.77,304.78,3.1,1.1,0.000,564429.3,564429.3,18279,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289134,1441503.00
01/01/2017 11:45,2,0.000,ALERT,211.03,300.27,59.991,1483289104,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,607614.8,607614.8,18252,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483289136,1441504.00
01/01/2017 11:45,2,0.266,ACTIVE,211.93,360.08,59.986,1483289104,"201051344000458","219011344069620",33.56,3.70,0,333.93,362.79,9.1,6.8,0.022,608332.2,608332.2,18152,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289137,1441505.00
01/01/2017 11:45,2,0.299,ACTIVE,212.61,361.29,59.986,1483289104,"201051344000853","219011344069620",33.68,2.50,0,336.34,365.49,10.2,8.0,0.040,607994.2,607994.2,18080,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289138,1441506.00
01/01/2017 11:45,2,0.156,ACTIVE,211.70,301.17,59.991,1483289104,"201051344000685","219011344069620",22.50,1.00,0,299.07,302.37,3.6,1.5,0.000,606349.1,606349.1,18198,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289139,1441507.00
01/01/2017 11:45,2,0.064,ALERT,211.48,300.87,59.959,1483289104,"201051344000917","219011344069620",32.12,1.50,0,297.87,310.79,2.1,0.1,0.000,603472.9,603472.9,18184,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289141,1441508.00
01/01/2017 11:45,2,0.061,ALERT,211.48,301.17,59.949,1483289104,"201051344001145","219011344069620",32.32,0.00,0,299.07,311.69,2.0,0.0,0.000,609244.5,609244.5,18034,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483289143,1441509.00
01/01/2017 11:45,2,0.180,ACTIVE,211.48,300.57,59.986,1483289104,"201051344000651","219011344069620",22.74,-0.50,0,298.47,326.72,4.2,2.1,0.000,602035.8,602035.8,18243,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289144,1441510.00
01/01/2017 11:45,2,0.328,ACTIVE,210.35,336.04,59.970,1483289104,"274151322000088","219011344069620",18.98,4.00,0,332.73,341.15,6.3,4.2,0.022,825215.7,825215.7,18051,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289145,1441511.00
01/01/2017 11:45,2,0.232,ACTIVE,211.48,419.00,59.970,1483289104,"274151322000068","219011344069620",39.78,6.70,0,336.34,426.81,9.4,7.1,0.035,715783.0,715783.0,18445,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289145,1441512.00
01/01/2017 11:45,2,0.000,ALERT,210.80,300.87,59.944,1483289104,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,597846.5,597846.5,18234,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483289147,1441513.00
01/01/2017 11:45,2,0.141,ACTIVE,211.48,302.68,59.986,1483289104,"201051344000594","219011344069620",17.45,0.00,0,300.87,305.08,2.5,0.5,0.000,612687.1,612687.1,18167,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289148,1441514.00
01/01/2017 11:45,2,0.000,ALERT,211.48,300.87,59.965,1483289104,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,606014.5,606014.5,18251,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483289150,1441515.00
01/01/2017 11:45,2,0.059,ACTIVE_NO_POWER,210.57,299.67,59.981,1483289104,"274151322000054","219011344069620",20.83,2.00,0,296.96,301.17,1.3,0.0,0.000,841518.4,841518.4,18122,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289151,1441516.00
01/01/2017 11:45,2,0.164,ACTIVE,212.16,302.07,59.986,1483289104,"201051344000867","219011344069620",21.77,1.00,0,300.27,305.08,3.6,1.6,0.000,599127.8,599127.8,18250,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289152,1441517.00
01/01/2017 11:45,2,0.197,ALERT,211.25,301.17,59.981,1483289104,"201051344001093","219011344069620",17.65,1.50,0,298.77,302.68,3.6,1.5,0.000,602809.6,602809.6,18194,0,0,0,L,1122011218,0,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1483289154,1441518.00
01/01/2017 11:45,2,0.361,ACTIVE,211.93,340.85,59.970,1483289104,"201051344000900","219011344069620",30.43,2.00,0,333.93,346.26,11.2,8.9,0.071,617000.0,617000.0,18007,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289154,1441519.00
01/01/2017 11:45,2,0.262,ACTIVE,212.16,363.69,59.991,1483289104,"201051344000648","219011344069620",33.93,1.50,0,336.04,366.10,9.1,6.8,0.022,605917.9,605917.9,17991,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289155,1441520.00
01/01/2017 11:45,2,0.277,ACTIVE,211.93,339.95,59.981,1483289104,"201051344000569","219011344069620",31.41,2.00,0,335.44,358.88,8.9,6.6,0.031,618192.9,618192.9,17932,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289156,1441521.00
01/01/2017 11:45,2,0.311,ACTIVE,211.93,358.58,59.970,1483289104,"201051344000983","219011344069620",33.28,3.00,0,334.84,363.39,10.5,8.2,0.044,609233.7,609233.7,18157,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289157,1441522.00
01/01/2017 11:45,2,0.295,ACTIVE,212.16,352.87,59.981,1483289104,"201051344001158","219011344069620",32.82,2.00,0,335.44,361.59,9.8,7.6,0.044,599787.2,599787.2,18216,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289158,1441523.00
01/01/2017 11:45,2,0.355,ACTIVE,212.38,356.48,59.975,1483289104,"201051344000576","219011344069620",33.02,3.00,0,335.14,360.99,12.0,9.7,0.049,609080.6,609080.6,18040,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483289159,1441524.00
01/01/2017 11:45,2,0.000,ALERT,210.80,297.87,59.975,1483289104,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,813295.1,813295.1,18238,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483289161,1441525.00
01/01/2017 12:00,2,0.205,ACTIVE,212.83,340.25,59.996,1483290004,"201051344000645","219011344069620",31.07,3.00,0,336.94,359.78,6.5,4.4,0.013,608198.2,608198.2,18017,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290005,1441526.00
01/01/2017 12:00,2,0.018,ALERT,210.57,298.77,59.996,1483290004,"274151322000085","219011344069620",31.69,2.00,0,296.66,309.29,0.0,0.0,0.000,840298.0,840298.0,18119,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1483290007,1441527.00
01/01/2017 12:00,2,0.172,ALERT,213.06,303.28,60.007,1483290004,"201051344000633","219011344069620",23.48,1.50,0,298.47,346.56,4.1,2.0,0.000,598879.5,598879.5,18237,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290008,1441528.00
01/01/2017 12:00,2,0.242,ACTIVE,212.38,331.83,60.018,1483290004,"201051344000469","219011344069620",22.88,1.00,0,299.37,344.45,5.6,3.5,0.000,601792.0,601792.0,18232,0,0,0,L,1122011218,0,120.65,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290009,1441529.00
01/01/2017 12:00,2,0.258,ACTIVE,211.48,337.84,60.002,1483290004,"201051344000646","219011344069620",21.29,2.00,0,331.53,342.35,5.6,3.5,0.018,598692.3,598692.3,18215,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290010,1441530.00
01/01/2017 12:00,2,0.252,ACTIVE,210.57,336.94,59.975,1483290004,"274151322000052","219011344069620",20.18,4.50,0,333.33,341.75,5.2,3.1,0.022,867679.9,867679.9,17899,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290011,1441531.00
01/01/2017 12:00,2,0.066,ALERT,211.48,301.17,59.970,1483290004,"201051344000585","219011344069620",31.87,1.00,0,298.47,314.40,2.2,0.2,0.000,609430.9,609430.9,18252,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290013,1441532.00
01/01/2017 12:00,2,0.070,ALERT,211.25,301.17,60.007,1483290004,"201051344001230","219011344069620",30.12,0.50,0,299.07,303.28,2.2,0.2,0.000,601996.0,601996.0,18091,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290015,1441533.00
01/01/2017 12:00,2,0.000,ALERT,211.93,301.77,60.007,1483290004,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,594090.0,594090.0,18205,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290016,1441534.00
01/01/2017 12:00,2,0.273,ACTIVE,211.25,336.64,60.002,1483290004,"201051344000955","219011344069620",21.19,2.00,0,299.37,340.25,5.9,3.8,0.013,609141.4,609141.4,18206,0,0,0,L,1122011218,0,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290017,1441535.00
01/01/2017 12:00,2,0.000,ALERT,210.57,353.47,60.002,1483290004,"274151322000094","219011344069620",42.68,1.00,0,296.06,420.50,0.0,0.0,0.000,714916.3,714916.3,18470,0,0,0,L,1151911521,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290019,1441536.00
01/01/2017 12:00,2,0.330,ACTIVE,212.16,339.95,59.991,1483290004,"201051344000579","219011344069620",31.35,3.30,0,334.54,360.08,10.5,8.2,0.035,616814.6,616814.6,18165,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290020,1441537.00
01/01/2017 12:00,2,0.000,ALERT,211.25,300.87,59.996,1483290004,"201051344000890","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,606068.4,606068.4,18230,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290022,1441538.00
01/01/2017 12:00,2,0.096,ALERT,211.48,300.57,59.996,1483290004,"201051344000438","219011344069620",32.32,0.00,0,294.86,325.22,3.2,1.2,0.000,607356.1,607356.1,18243,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290024,1441539.00
01/01/2017 12:00,2,0.000,ALERT,211.70,300.27,60.002,1483290004,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,592621.9,592621.9,18348,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290026,1441540.00
01/01/2017 12:00,2,0.176,ACTIVE,211.03,337.24,60.002,1483290004,"274151322000083","219011344069620",28.90,5.00,0,333.63,341.45,5.2,3.1,0.022,859163.1,859163.1,17936,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290027,1441541.00
01/01/2017 12:00,2,0.018,ALERT,211.25,298.77,59.991,1483290004,"274151322000076","219011344069620",33.77,1.50,0,296.66,327.62,0.0,0.0,0.000,917269.0,917269.0,17978,0,0,0,L,1151911521,0,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1483290028,1441542.00
01/01/2017 12:00,2,0.000,ALERT,210.80,299.97,59.991,1483290004,"274151322000095","219011344069620",0.00,0.00,0,297.57,309.29,0.0,0.0,0.000,908217.5,908217.5,18003,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290031,1441543.00
01/01/2017 12:00,2,0.131,ACTIVE,212.16,303.28,59.991,1483290004,"201051344000988","219011344069620",21.79,1.00,0,298.17,305.08,2.9,0.9,0.000,564429.6,564429.6,18280,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290032,1441544.00
01/01/2017 12:00,2,0.000,ALERT,211.48,300.27,59.991,1483290004,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,607614.8,607614.8,18254,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290034,1441545.00
01/01/2017 12:00,2,0.236,ACTIVE,212.16,338.74,60.018,1483290004,"201051344000458","219011344069620",30.42,3.70,0,335.44,364.89,7.3,5.2,0.013,608333.8,608333.8,18153,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290035,1441546.00
01/01/2017 12:00,2,0.287,ACTIVE,212.83,349.86,59.991,1483290004,"201051344000853","219011344069620",32.44,2.50,0,337.24,367.60,9.5,7.2,0.035,607996.2,607996.2,18081,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290036,1441547.00
01/01/2017 12:00,2,0.148,ACTIVE,211.93,300.87,59.991,1483290004,"201051344000685","219011344069620",21.25,1.00,0,299.07,302.68,3.2,1.2,0.000,606349.4,606349.4,18199,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290037,1441548.00
01/01/2017 12:00,2,0.062,ALERT,211.70,300.27,60.023,1483290004,"201051344000917","219011344069620",31.33,1.50,0,297.87,310.19,2.0,0.0,0.000,603472.9,603472.9,18186,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290038,1441549.00
01/01/2017 12:00,2,0.059,ALERT,211.70,301.17,59.991,1483290004,"201051344001145","219011344069620",31.61,0.50,0,299.37,315.60,1.9,0.0,0.000,609244.5,609244.5,18036,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290040,1441550.00
01/01/2017 12:00,2,0.172,ALERT,211.70,300.27,59.986,1483290004,"201051344000651","219011344069620",22.26,0.50,0,299.07,340.85,3.9,1.8,0.000,602036.4,602036.4,18244,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290042,1441551.00
01/01/2017 12:00,2,0.250,ACTIVE,210.35,337.84,60.023,1483290004,"274151322000088","219011344069620",18.57,4.00,0,333.03,341.45,4.7,2.6,0.027,825216.7,825216.7,18052,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290043,1441552.00
01/01/2017 12:00,2,0.186,ACTIVE,211.48,372.71,59.986,1483290004,"274151322000068","219011344069620",34.89,7.30,0,336.34,435.83,6.6,4.4,0.027,715784.6,715784.6,18446,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290044,1441553.00
01/01/2017 12:00,2,0.000,ALERT,211.25,300.87,60.023,1483290004,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,597846.5,597846.5,18236,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290046,1441554.00
01/01/2017 12:00,2,0.135,ACTIVE_NO_POWER,212.16,303.88,59.959,1483290004,"201051344000594","219011344069620",14.01,0.50,0,300.27,305.38,1.9,0.0,0.000,612687.2,612687.2,18168,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290047,1441555.00
01/01/2017 12:00,2,0.000,ALERT,211.70,300.57,59.991,1483290004,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,606014.5,606014.5,18253,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290048,1441556.00
01/01/2017 12:00,2,0.051,ACTIVE_NO_POWER,210.57,299.37,59.965,1483290004,"274151322000054","219011344069620",17.85,3.00,0,296.96,301.17,0.9,0.0,0.000,841518.4,841518.4,18123,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290049,1441557.00
01/01/2017 12:00,2,0.139,ACTIVE,212.83,302.98,59.991,1483290004,"201051344000867","219011344069620",19.96,1.50,0,299.67,305.38,2.8,0.8,0.000,599128.1,599128.1,18251,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290050,1441558.00
