ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 12:00,2,0.135,ALERT,211.48,300.87,59.996,1483290004,"201051344001093","219011344069620",30.83,1.50,0,298.77,302.68,4.2,2.2,0.000,602810.0,602810.0,18196,0,0,0,L,1122011218,0,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1483290052,1441559.00
01/01/2017 12:00,2,0.273,ACTIVE,212.38,341.45,59.996,1483290004,"201051344000900","219011344069620",30.06,2.00,0,333.33,346.86,8.4,6.2,0.053,617002.0,617002.0,18008,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290053,1441560.00
01/01/2017 12:00,2,0.264,ACTIVE,212.61,339.95,59.996,1483290004,"201051344000648","219011344069620",31.19,2.00,0,336.34,367.90,8.3,6.1,0.022,605919.6,605919.6,17992,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290054,1441561.00
01/01/2017 12:00,2,0.236,ACTIVE,212.61,339.65,59.986,1483290004,"201051344000569","219011344069620",31.31,2.50,0,336.04,355.28,7.5,5.3,0.018,618194.5,618194.5,17933,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290055,1441562.00
01/01/2017 12:00,2,0.271,ACTIVE,212.38,341.75,60.028,1483290004,"201051344000983","219011344069620",31.59,3.00,0,335.44,363.69,8.8,6.5,0.031,609235.6,609235.6,18158,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290056,1441563.00
01/01/2017 12:00,2,0.258,ACTIVE,212.61,339.95,59.996,1483290004,"201051344001158","219011344069620",30.77,2.50,0,336.04,361.89,8.0,5.8,0.031,599789.0,599789.0,18217,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290057,1441564.00
01/01/2017 12:00,2,0.316,ACTIVE,212.83,344.15,59.981,1483290004,"201051344000576","219011344069620",31.81,2.00,0,336.04,361.29,10.2,8.0,0.035,609082.9,609082.9,18041,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290057,1441565.00
01/01/2017 12:00,2,0.000,ALERT,211.03,298.77,59.996,1483290004,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,813295.1,813295.1,18240,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290059,1441566.00
01/01/2017 12:00,2,0.074,ALERT,212.16,303.88,60.018,1483290004,"201051344000868","219011344069620",32.54,0.00,0,301.47,313.80,2.5,0.4,0.000,600254.1,600254.1,18211,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1483290061,1441567.00
01/01/2017 12:15,2,0.207,ACTIVE,212.61,340.25,59.970,1483290903,"201051344000645","219011344069620",31.39,3.30,0,332.43,355.88,6.6,4.4,0.009,608199.3,608199.3,18018,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290904,1441568.00
01/01/2017 12:15,2,0.018,ALERT,211.03,299.07,59.986,1483290903,"274151322000085","219011344069620",31.73,2.50,0,296.66,308.69,0.0,0.0,0.000,840298.0,840298.0,18121,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290906,1441569.00
01/01/2017 12:15,2,0.170,ACTIVE,212.83,302.98,59.975,1483290903,"201051344000633","219011344069620",23.62,1.50,0,299.67,304.78,4.1,2.0,0.000,598880.0,598880.0,18239,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290907,1441570.00
01/01/2017 12:15,2,0.242,ALERT,212.61,335.74,59.970,1483290903,"201051344000469","219011344069620",23.22,1.00,0,299.97,348.06,5.7,3.6,0.000,601792.9,601792.9,18233,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290909,1441571.00
01/01/2017 12:15,2,0.262,ACTIVE,211.25,336.94,59.975,1483290903,"201051344000646","219011344069620",21.21,2.50,0,323.41,348.96,5.6,3.5,0.013,598693.2,598693.2,18216,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290910,1441572.00
01/01/2017 12:15,2,0.244,ACTIVE,210.80,337.54,59.965,1483290903,"274151322000052","219011344069620",20.63,5.00,0,333.63,341.15,5.1,3.0,0.013,867680.7,867680.7,17900,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290911,1441573.00
01/01/2017 12:15,2,0.070,ALERT,211.48,300.87,59.975,1483290903,"201051344000585","219011344069620",31.93,1.00,0,298.17,311.09,2.3,0.3,0.000,609431.0,609431.0,18254,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290912,1441574.00
01/01/2017 12:15,2,0.070,ALERT,211.25,300.87,59.991,1483290903,"201051344001230","219011344069620",30.26,0.50,0,299.37,303.28,2.2,0.2,0.000,601996.0,601996.0,18093,0,0,0,L,1122011218,0,121.78,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290914,1441575.00
01/01/2017 12:15,2,0.000,ALERT,211.93,301.77,60.018,1483290903,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,594090.0,594090.0,18207,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290916,1441576.00
01/01/2017 12:15,2,0.188,ALERT,211.25,301.17,59.965,1483290903,"201051344000955","219011344069620",22.36,1.50,0,299.07,336.64,4.2,2.2,0.000,609141.9,609141.9,18207,0,0,0,L,1122011218,0,121.10,120.88,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290918,1441577.00
01/01/2017 12:15,2,0.000,ALERT,210.57,323.41,59.975,1483290903,"274151322000094","219011344069620",42.72,1.00,0,296.66,408.78,0.0,0.0,0.000,714916.3,714916.3,18472,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290920,1441578.00
01/01/2017 12:15,2,0.332,ACTIVE,212.38,341.75,60.023,1483290903,"201051344000579","219011344069620",31.55,3.70,0,334.84,349.56,10.6,8.3,0.040,616816.7,616816.7,18166,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290921,1441579.00
01/01/2017 12:15,2,0.000,ALERT,211.03,301.17,59.981,1483290903,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,606068.4,606068.4,18232,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483290922,1441580.00
01/01/2017 12:15,2,0.094,ALERT,211.48,300.87,59.991,1483290903,"201051344000438","219011344069620",32.38,0.00,0,293.66,316.80,3.2,1.1,0.000,607356.4,607356.4,18245,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290924,1441581.00
01/01/2017 12:15,2,0.000,ALERT,211.70,300.57,59.959,1483290903,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,592621.9,592621.9,18350,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290926,1441582.00
01/01/2017 12:15,2,0.178,ACTIVE,210.80,336.94,59.975,1483290903,"274151322000083","219011344069620",28.96,5.50,0,333.93,341.15,5.2,3.1,0.022,859163.9,859163.9,17937,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290927,1441583.00
01/01/2017 12:15,2,0.018,ALERT,211.25,321.61,59.949,1483290903,"274151322000076","219011344069620",33.81,1.50,0,295.46,328.22,0.0,0.0,0.000,917269.0,917269.0,17980,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290929,1441584.00
01/01/2017 12:15,2,0.074,ALERT,211.93,303.58,60.018,1483290903,"201051344000868","219011344069620",32.52,0.50,0,301.47,314.70,2.5,0.5,0.000,600254.2,600254.2,18213,0,0,0,L,1122011218,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290931,1441585.00
01/01/2017 12:15,2,0.000,ALERT,210.35,299.67,59.970,1483290903,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,908217.5,908217.5,18005,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1483290932,1441586.00
01/01/2017 12:15,2,0.143,ACTIVE,211.93,302.98,59.975,1483290903,"201051344000988","219011344069620",20.65,1.50,0,299.07,305.08,3.0,1.0,0.000,564429.8,564429.8,18281,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290933,1441587.00
01/01/2017 12:15,2,0.000,ALERT,211.25,299.97,59.991,1483290903,"201051344001025","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,607614.8,607614.8,18256,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290935,1441588.00
01/01/2017 12:15,2,0.238,ACTIVE,212.16,339.34,59.986,1483290903,"201051344000458","219011344069620",30.69,4.00,0,328.52,349.26,7.5,5.3,0.018,608335.1,608335.1,18154,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290936,1441589.00
01/01/2017 12:15,2,0.289,ACTIVE,213.06,351.67,59.981,1483290903,"201051344000853","219011344069620",32.60,3.00,0,336.64,357.38,9.6,7.3,0.035,607998.0,607998.0,18082,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290937,1441590.00
01/01/2017 12:15,2,0.150,ACTIVE,211.70,300.87,59.949,1483290903,"201051344000685","219011344069620",21.49,1.00,0,299.37,302.68,3.3,1.2,0.000,606349.8,606349.8,18200,0,0,0,L,1122011218,0,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290938,1441591.00
01/01/2017 12:15,2,0.062,ALERT,211.48,300.27,59.975,1483290903,"201051344000917","219011344069620",31.43,1.50,0,297.57,302.37,2.0,0.1,0.000,603472.9,603472.9,18188,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290940,1441592.00
01/01/2017 12:15,2,0.059,ALERT,211.70,300.87,59.981,1483290903,"201051344001145","219011344069620",31.69,0.50,0,299.07,307.18,1.9,0.0,0.000,609244.5,609244.5,18038,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290942,1441593.00
01/01/2017 12:15,2,0.172,ACTIVE,211.48,299.97,59.975,1483290903,"201051344000651","219011344069620",22.28,0.00,0,298.47,312.59,3.9,1.9,0.000,602036.8,602036.8,18246,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290943,1441594.00
01/01/2017 12:15,2,0.262,ACTIVE,210.57,336.94,59.970,1483290903,"274151322000088","219011344069620",18.39,4.50,0,333.33,340.55,4.9,2.8,0.013,825217.4,825217.4,18053,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290943,1441595.00
01/01/2017 12:15,2,0.189,ACTIVE,211.25,377.22,59.981,1483290903,"274151322000068","219011344069620",35.33,7.70,0,335.74,391.64,6.8,4.6,0.027,715785.8,715785.8,18447,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290944,1441596.00
01/01/2017 12:15,2,0.000,ALERT,211.03,300.57,59.996,1483290903,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,597846.5,597846.5,18238,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290946,1441597.00
01/01/2017 12:15,2,0.135,ACTIVE,211.70,302.98,59.965,1483290903,"201051344000594","219011344069620",14.89,1.00,0,300.87,305.38,2.0,0.1,0.000,612687.3,612687.3,18169,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290947,1441598.00
01/01/2017 12:15,2,0.000,ALERT,211.48,300.27,59.996,1483290903,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,606014.5,606014.5,18255,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483290949,1441599.00
01/01/2017 12:15,2,0.053,ACTIVE_NO_POWER,210.12,299.37,59.954,1483290903,"274151322000054","219011344069620",18.39,3.00,0,297.26,301.47,0.9,0.0,0.000,841518.4,841518.4,18124,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290950,1441600.00
01/01/2017 12:15,2,0.141,ACTIVE,212.38,302.37,59.965,1483290903,"201051344000867","219011344069620",20.24,2.00,0,300.57,305.38,2.9,0.9,0.000,599128.3,599128.3,18252,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290951,1441601.00
01/01/2017 12:15,2,0.135,ALERT,211.48,300.57,60.018,1483290903,"201051344001093","219011344069620",30.89,2.00,0,298.77,302.98,4.2,2.2,0.000,602810.5,602810.5,18198,0,0,0,L,1122011218,0,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483290952,1441602.00
01/01/2017 12:15,2,0.271,ACTIVE,212.16,339.95,59.986,1483290903,"201051344000900","219011344069620",30.28,2.50,0,334.24,346.86,8.3,6.1,0.049,617003.6,617003.6,18009,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290953,1441603.00
01/01/2017 12:15,2,0.270,ACTIVE,212.38,339.95,60.002,1483290903,"201051344000648","219011344069620",30.59,2.00,0,335.74,353.17,8.3,6.1,0.022,605921.1,605921.1,17993,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290954,1441604.00
01/01/2017 12:15,2,0.238,ACTIVE,212.38,341.45,59.986,1483290903,"201051344000569","219011344069620",31.57,2.50,0,335.14,346.86,7.7,5.5,0.022,618195.8,618195.8,17934,0,0,0,L,1122011218,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290955,1441605.00
01/01/2017 12:15,2,0.275,ACTIVE,212.38,342.35,59.986,1483290903,"201051344000983","219011344069620",31.67,3.00,0,334.84,354.07,8.9,6.6,0.031,609237.3,609237.3,18159,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290956,1441606.00
01/01/2017 12:15,2,0.262,ACTIVE,212.38,339.65,60.007,1483290903,"201051344001158","219011344069620",29.96,2.50,0,333.63,350.77,8.0,5.8,0.031,599790.5,599790.5,18218,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290957,1441607.00
01/01/2017 12:15,2,0.316,ACTIVE,212.83,342.95,60.002,1483290903,"201051344000576","219011344069620",31.65,2.50,0,334.84,352.87,10.2,7.9,0.040,609084.9,609084.9,18042,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483290958,1441608.00
01/01/2017 12:15,2,0.000,ALERT,210.80,297.57,59.986,1483290903,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,813295.1,813295.1,18242,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483290960,1441609.00
01/01/2017 12:30,2,0.279,ACTIVE,212.83,360.38,59.981,1483291803,"201051344000645","219011344069620",33.54,3.30,0,334.84,366.10,9.6,7.3,0.035,608200.7,608200.7,18019,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291804,1441610.00
01/01/2017 12:30,2,0.062,ALERT,210.80,299.07,59.975,1483291803,"274151322000085","219011344069620",21.43,2.50,0,296.66,309.29,1.4,0.0,0.000,840298.0,840298.0,18123,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291806,1441611.00
01/01/2017 12:30,2,0.205,ACTIVE,213.06,341.45,59.949,1483291803,"201051344000633","219011344069620",28.31,2.00,0,299.37,361.89,5.9,3.8,0.000,598880.6,598880.6,18240,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291807,1441612.00
01/01/2017 12:30,2,0.262,ACTIVE,212.83,340.25,59.981,1483291803,"201051344000469","219011344069620",26.78,1.00,0,299.97,348.36,7.1,4.9,0.004,601793.9,601793.9,18235,0,0,0,L,1122011218,0,120.88,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291808,1441613.00
01/01/2017 12:30,2,0.371,ACTIVE,211.25,337.54,59.981,1483291803,"201051344000646","219011344069620",21.63,3.00,0,321.91,349.26,8.1,5.9,0.035,598694.3,598694.3,18217,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291809,1441614.00
01/01/2017 12:30,2,0.367,ACTIVE,210.57,337.54,59.970,1483291803,"274151322000052","219011344069620",20.99,5.50,0,333.33,341.75,7.8,5.6,0.035,867681.6,867681.6,17901,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291810,1441615.00
01/01/2017 12:30,2,0.127,ALERT,211.48,300.57,59.981,1483291803,"201051344000585","219011344069620",13.80,1.00,0,298.47,315.00,1.8,0.0,0.000,609431.1,609431.1,18256,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291811,1441616.00
01/01/2017 12:30,2,0.068,ALERT,211.25,300.57,60.023,1483291803,"201051344001230","219011344069620",31.71,1.00,0,299.07,302.68,2.2,0.2,0.000,601996.1,601996.1,18095,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291813,1441617.00
01/01/2017 12:30,2,0.082,ALERT,211.93,301.47,59.949,1483291803,"201051344000582","219011344069620",31.09,0.00,0,299.67,303.28,2.6,0.6,0.000,594090.0,594090.0,18209,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1483291815,1441618.00
01/01/2017 12:30,2,0.365,ACTIVE,211.25,336.64,59.981,1483291803,"201051344000955","219011344069620",21.17,2.50,0,299.07,339.65,7.9,5.7,0.031,609143.0,609143.0,18209,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291816,1441619.00
01/01/2017 12:30,2,0.000,ALERT,210.80,385.63,59.991,1483291803,"274151322000094","219011344069620",44.21,1.00,0,296.06,422.00,0.0,0.0,0.000,714916.3,714916.3,18474,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291818,1441620.00
01/01/2017 12:30,2,0.457,ACTIVE,212.61,345.66,59.991,1483291803,"201051344000579","219011344069620",31.89,3.70,0,335.44,364.29,14.8,12.4,0.080,616819.1,616819.1,18167,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291819,1441621.00
01/01/2017 12:30,2,0.150,ALERT,211.25,300.87,59.981,1483291803,"201051344000890","219011344069620",13.78,1.50,0,299.07,308.69,2.1,0.1,0.000,606068.5,606068.5,18234,0,0,0,L,1122011218,0,121.78,120.20,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1483291820,1441622.00
01/01/2017 12:30,2,0.162,ALERT,211.25,300.27,59.959,1483291803,"201051344000438","219011344069620",16.98,0.50,0,293.66,326.72,2.8,0.8,0.000,607356.7,607356.7,18247,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291822,1441623.00
01/01/2017 12:30,2,0.000,ALERT,211.48,299.97,60.018,1483291803,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,592621.9,592621.9,18352,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483291824,1441624.00
01/01/2017 12:30,2,0.268,ACTIVE,211.25,337.54,59.996,1483291803,"274151322000083","219011344069620",29.20,6.00,0,333.93,341.15,8.0,5.8,0.035,859164.9,859164.9,17938,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291825,1441625.00
01/01/2017 12:30,2,0.055,ALERT,211.48,299.07,59.996,1483291803,"274151322000076","219011344069620",18.17,2.00,0,293.66,333.03,1.1,0.0,0.000,917269.0,917269.0,17982,0,0,0,L,1151911521,0,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291827,1441626.00
01/01/2017 12:30,2,0.146,ALERT,212.16,304.18,59.991,1483291803,"201051344000868","219011344069620",20.67,0.50,0,300.87,315.00,3.1,1.1,0.000,600254.3,600254.3,18215,0,0,0,L,1122011218,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1483291829,1441627.00
01/01/2017 12:30,2,0.010,ALERT,210.80,300.27,59.996,1483291803,"274151322000095","219011344069620",32.48,1.00,0,294.26,317.70,0.0,0.0,0.000,908217.5,908217.5,18007,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291830,1441628.00
01/01/2017 12:30,2,0.178,ALERT,212.38,340.85,59.981,1483291803,"201051344000988","219011344069620",22.28,1.50,0,298.47,347.46,4.1,2.0,0.000,564430.1,564430.1,18282,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,13,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291832,1441629.00
01/01/2017 12:30,2,0.000,ALERT,211.25,299.67,59.981,1483291803,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,607614.8,607614.8,18258,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483291834,1441630.00
01/01/2017 12:30,2,0.270,ACTIVE,212.38,366.70,59.975,1483291803,"201051344000458","219011344069620",34.29,4.00,0,334.54,369.40,9.4,7.2,0.022,608336.6,608336.6,18155,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291835,1441631.00
01/01/2017 12:30,2,0.303,ACTIVE,213.06,368.20,59.986,1483291803,"201051344000853","219011344069620",34.33,3.00,0,337.24,371.21,10.6,8.3,0.040,607999.9,607999.9,18083,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291836,1441632.00
01/01/2017 12:30,2,0.158,ALERT,211.48,300.27,59.959,1483291803,"201051344000685","219011344069620",22.84,1.50,0,299.07,344.15,3.7,1.6,0.000,606350.1,606350.1,18201,0,0,0,L,1122011218,0,122.23,120.65,0002,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291838,1441633.00
01/01/2017 12:30,2,0.135,ALERT,211.48,299.97,59.981,1483291803,"201051344000917","219011344069620",18.33,2.00,0,297.26,308.69,2.5,0.5,0.000,603472.9,603472.9,18190,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291839,1441634.00
01/01/2017 12:30,2,0.121,ALERT,211.48,300.57,59.991,1483291803,"201051344001145","219011344069620",18.87,0.50,0,298.77,315.90,2.4,0.3,0.000,609244.5,609244.5,18040,0,0,0,L,1122011218,0,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483291841,1441635.00
01/01/2017 12:30,2,0.180,ACTIVE,211.48,299.67,59.991,1483291803,"201051344000651","219011344069620",23.00,0.00,0,298.17,314.40,4.2,2.1,0.000,602037.3,602037.3,18247,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291842,1441636.00
01/01/2017 12:30,2,0.434,ACTIVE,210.57,338.44,59.981,1483291803,"274151322000088","219011344069620",18.59,5.00,0,332.73,341.45,8.2,6.0,0.049,825218.4,825218.4,18054,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291843,1441637.00
01/01/2017 12:30,2,0.275,ACTIVE,211.70,428.61,59.986,1483291803,"274151322000068","219011344069620",40.57,8.50,0,335.74,454.16,11.3,9.0,0.053,715787.3,715787.3,18448,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291844,1441638.00
01/01/2017 12:30,2,0.000,ALERT,211.03,300.57,59.981,1483291803,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,597846.5,597846.5,18240,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483291846,1441639.00
01/01/2017 12:30,2,0.152,ACTIVE,211.93,303.88,59.986,1483291803,"201051344000594","219011344069620",20.85,1.00,0,300.57,305.38,3.2,1.2,0.000,612687.4,612687.4,18170,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291847,1441640.00
01/01/2017 12:30,2,0.000,ALERT,211.48,300.27,59.991,1483291803,"201051344001203","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,606014.5,606014.5,18257,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483291849,1441641.00
01/01/2017 12:30,2,0.070,ACTIVE_NO_POWER,210.80,299.37,59.975,1483291803,"274151322000054","219011344069620",23.18,3.30,0,296.66,301.17,1.7,0.0,0.000,841518.4,841518.4,18125,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291849,1441642.00
01/01/2017 12:30,2,0.172,ALERT,212.61,333.93,59.991,1483291803,"201051344000867","219011344069620",26.84,2.50,0,299.97,339.95,4.7,2.6,0.000,599128.7,599128.7,18253,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,9,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291851,1441643.00
01/01/2017 12:30,2,0.203,ALERT,211.25,300.27,59.986,1483291803,"201051344001093","219011344069620",20.18,2.00,0,298.47,302.37,4.2,2.1,0.000,602811.0,602811.0,18200,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1483291853,1441644.00
01/01/2017 12:30,2,0.438,ACTIVE,212.38,342.65,60.023,1483291803,"201051344000900","219011344069620",30.38,2.50,0,333.63,351.07,13.4,11.1,0.088,617005.6,617005.6,18010,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291854,1441645.00
01/01/2017 12:30,2,0.342,ACTIVE,212.61,362.19,59.986,1483291803,"201051344000648","219011344069620",33.70,2.00,0,334.24,367.30,11.8,9.4,0.049,605923.0,605923.0,17994,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291855,1441646.00
01/01/2017 12:30,2,0.320,ACTIVE,212.38,360.69,59.991,1483291803,"201051344000569","219011344069620",33.56,3.00,0,333.93,365.80,10.9,8.6,0.044,618197.4,618197.4,17935,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291856,1441647.00
01/01/2017 12:30,2,0.379,ACTIVE,212.61,350.77,60.002,1483291803,"201051344000983","219011344069620",32.42,3.30,0,335.44,365.49,12.5,10.1,0.062,609239.2,609239.2,18160,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291857,1441648.00
01/01/2017 12:30,2,0.363,ACTIVE,212.38,340.55,59.991,1483291803,"201051344001158","219011344069620",31.11,2.50,0,332.73,361.89,11.4,9.1,0.062,599792.2,599792.2,18219,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291858,1441649.00
01/01/2017 12:30,2,0.436,ACTIVE,212.83,351.97,59.986,1483291803,"201051344000576","219011344069620",32.52,2.50,0,335.74,362.49,14.3,11.9,0.080,609087.2,609087.2,18043,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483291859,1441650.00
01/01/2017 12:30,2,0.029,ALERT,210.80,298.47,59.986,1483291803,"274151322000087","219011344069620",28.19,2.50,0,295.76,300.27,0.0,0.0,0.000,813295.1,813295.1,18244,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1483291860,1441651.00
01/01/2017 12:45,2,0.342,ACTIVE,212.83,359.48,60.002,1483292703,"201051344000645","219011344069620",33.40,3.30,0,337.54,369.10,11.7,9.3,0.053,608202.6,608202.6,18020,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292704,1441652.00
01/01/2017 12:45,2,0.074,ACTIVE_NO_POWER,210.57,298.77,59.991,1483292703,"274151322000085","219011344069620",23.76,3.30,0,296.96,301.47,1.8,0.0,0.000,840298.0,840298.0,18125,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292705,1441653.00
01/01/2017 12:45,2,0.254,ALERT,213.06,342.35,59.996,1483292703,"201051344000633","219011344069620",27.10,2.50,0,299.37,345.96,7.0,4.8,0.018,598881.7,598881.7,18241,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292707,1441654.00
01/01/2017 12:45,2,0.295,ALERT,212.61,340.25,60.002,1483292703,"201051344000469","219011344069620",25.58,1.50,0,300.57,345.06,7.7,5.5,0.022,601795.2,601795.2,18236,0,0,0,L,1122011218,0,120.65,122.23,0002,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292709,1441655.00
01/01/2017 12:45,2,0.449,ACTIVE,211.25,338.74,59.981,1483292703,"201051344000646","219011344069620",22.05,3.00,0,330.63,343.25,10.1,7.8,0.049,598696.0,598696.0,18218,0,0,0,L,1122011218,0,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292710,1441656.00
01/01/2017 12:45,2,0.455,ACTIVE,210.35,337.54,59.996,1483292703,"274151322000052","219011344069620",21.47,5.50,0,333.63,342.65,9.9,7.6,0.062,867683.3,867683.3,17902,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292710,1441657.00
01/01/2017 12:45,2,0.141,ACTIVE,211.48,301.17,60.002,1483292703,"201051344000585","219011344069620",18.91,1.50,0,297.87,302.68,2.7,0.7,0.000,609431.1,609431.1,18258,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292711,1441658.00
01/01/2017 12:45,2,0.145,ALERT,211.48,301.47,59.996,1483292703,"201051344001230","219011344069620",18.49,1.50,0,298.77,302.68,2.7,0.7,0.000,601996.1,601996.1,18097,0,0,0,L,1122011218,0,121.78,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1483292713,1441659.00
01/01/2017 12:45,2,0.154,ALERT,211.93,301.77,60.002,1483292703,"201051344000582","219011344069620",19.70,0.00,0,299.07,303.28,3.1,1.1,0.000,594090.2,594090.2,18211,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1483292715,1441660.00
01/01/2017 12:45,2,0.438,ACTIVE,211.25,337.84,60.007,1483292703,"201051344000955","219011344069620",21.77,3.00,0,330.33,341.15,9.7,7.4,0.044,609144.6,609144.6,18210,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292716,1441661.00
01/01/2017 12:45,2,0.000,ALERT,210.35,298.47,59.996,1483292703,"274151322000094","219011344069620",44.73,1.50,0,296.06,427.71,0.0,0.0,0.000,714916.3,714916.3,18476,0,0,0,L,1151911521,0,120.42,122.01,0002,-0,0,0,0,0,0,0,163,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1483292718,1441662.00
01/01/2017 12:45,2,0.559,ACTIVE,212.38,342.05,59.996,1483292703,"201051344000579","219011344069620",30.75,4.00,0,335.14,366.40,17.5,14.9,0.102,616822.5,616822.5,18168,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292719,1441663.00
01/01/2017 12:45,2,0.166,ACTIVE,211.25,301.47,60.002,1483292703,"201051344000890","219011344069620",20.26,2.00,0,298.77,303.58,3.4,1.4,0.000,606068.6,606068.6,18236,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292720,1441664.00
01/01/2017 12:45,2,0.178,ACTIVE,211.48,300.87,60.002,1483292703,"201051344000438","219011344069620",21.51,1.00,0,298.47,302.68,3.9,1.8,0.000,607357.0,607357.0,18249,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292720,1441665.00
01/01/2017 12:45,2,0.191,ALERT,211.70,300.57,60.002,1483292703,"201051344000417","219011344069620",14.05,1.00,0,297.87,302.07,2.7,0.7,0.000,592622.1,592622.1,18354,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483292722,1441666.00
01/01/2017 12:45,2,0.355,ACTIVE,210.80,339.65,60.002,1483292703,"274151322000083","219011344069620",27.87,6.00,0,334.24,342.95,10.1,7.8,0.049,859166.6,859166.6,17939,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292723,1441667.00
01/01/2017 12:45,2,0.062,ACTIVE_NO_POWER,211.03,299.07,59.996,1483292703,"274151322000076","219011344069620",21.29,2.50,0,296.66,301.77,1.4,0.0,0.000,917269.0,917269.0,17984,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292724,1441668.00
01/01/2017 12:45,2,0.160,ACTIVE,212.16,304.48,59.991,1483292703,"201051344000868","219011344069620",22.98,1.00,0,301.77,305.98,3.8,1.7,0.000,600254.6,600254.6,18217,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292725,1441669.00
01/01/2017 12:45,2,0.045,ALERT,210.35,299.97,60.007,1483292703,"274151322000095","219011344069620",16.46,1.00,0,292.46,324.02,0.8,0.0,0.000,908217.5,908217.5,18009,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483292727,1441670.00
01/01/2017 12:45,2,0.199,ACTIVE,212.16,341.15,59.965,1483292703,"201051344000988","219011344069620",22.62,2.50,0,298.77,358.58,4.6,2.5,0.009,564430.7,564430.7,18284,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292728,1441671.00
01/01/2017 12:45,2,0.076,ALERT,211.03,299.97,59.981,1483292703,"201051344001025","219011344069620",31.99,0.50,0,297.57,308.69,2.5,0.5,0.000,607614.8,607614.8,18260,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1483292729,1441672.00
01/01/2017 12:45,2,0.273,ACTIVE,212.16,372.11,59.996,1483292703,"201051344000458","219011344069620",34.87,4.50,0,335.44,377.22,9.7,7.5,0.027,608338.4,608338.4,18156,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292730,1441673.00
01/01/2017 12:45,2,0.562,ACTIVE,212.83,350.77,60.007,1483292703,"201051344000853","219011344069620",32.24,3.30,0,336.94,385.33,18.4,15.9,0.124,608002.3,608002.3,18084,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292731,1441674.00
01/01/2017 12:45,2,0.160,ALERT,211.70,301.17,59.986,1483292703,"201051344000685","219011344069620",23.18,2.00,0,298.47,368.20,3.8,1.8,0.000,606350.7,606350.7,18203,0,0,0,L,1122011218,0,122.23,120.88,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292733,1441675.00
01/01/2017 12:45,2,0.148,ACTIVE,211.48,300.57,60.007,1483292703,"201051344000917","219011344069620",21.69,2.00,0,296.66,302.07,3.3,1.2,0.000,603473.2,603473.2,18192,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292734,1441676.00
01/01/2017 12:45,2,0.133,ACTIVE,211.70,301.17,60.002,1483292703,"201051344001145","219011344069620",22.07,1.00,0,298.77,302.98,3.0,1.0,0.000,609244.6,609244.6,18042,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292735,1441677.00
01/01/2017 12:45,2,0.182,ALERT,211.48,300.57,59.991,1483292703,"201051344000651","219011344069620",23.30,0.50,0,298.17,343.55,4.3,2.2,0.000,602037.8,602037.8,18248,0,0,0,L,1122011218,0,122.01,120.42,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292737,1441678.00
01/01/2017 12:45,2,0.551,ACTIVE,210.35,336.64,59.986,1483292703,"274151322000088","219011344069620",19.58,5.50,0,333.33,342.95,10.9,8.6,0.053,825220.1,825220.1,18055,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292738,1441679.00
01/01/2017 12:45,2,0.354,ACTIVE,211.25,427.41,59.981,1483292703,"274151322000068","219011344069620",40.55,9.00,0,336.04,436.13,14.5,12.1,0.075,715789.9,715789.9,18449,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292739,1441680.00
01/01/2017 12:45,2,0.119,ALERT,211.03,300.87,59.970,1483292703,"201051344001135","219011344069620",15.92,1.00,0,298.47,302.98,1.9,0.0,0.000,597846.5,597846.5,18242,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1483292740,1441681.00
01/01/2017 12:45,2,0.172,ACTIVE,211.70,304.18,59.986,1483292703,"201051344000594","219011344069620",22.28,1.50,0,300.57,305.68,3.9,1.9,0.000,612687.7,612687.7,18171,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292741,1441682.00
01/01/2017 12:45,2,0.141,ALERT,211.48,300.87,59.975,1483292703,"201051344001203","219011344069620",17.57,0.50,0,298.47,304.18,2.5,0.5,0.000,606014.5,606014.5,18259,0,0,0,L,1122011218,0,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1483292743,1441683.00
01/01/2017 12:45,2,0.084,ACTIVE,210.35,338.14,59.996,1483292703,"274151322000054","219011344069620",28.53,4.00,0,297.26,338.74,2.5,0.4,0.000,841518.4,841518.4,18126,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292744,1441684.00
01/01/2017 12:45,2,0.191,ALERT,212.61,339.95,59.986,1483292703,"201051344000867","219011344069620",28.78,3.00,0,299.97,347.16,5.6,3.5,0.009,599129.4,599129.4,18255,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292746,1441685.00
01/01/2017 12:45,2,0.209,ACTIVE,211.25,300.87,59.991,1483292703,"201051344001093","219011344069620",22.15,2.50,0,298.17,302.37,4.7,2.6,0.000,602811.6,602811.6,18202,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292747,1441686.00
01/01/2017 12:45,2,0.580,ACTIVE,212.38,343.85,59.996,1483292703,"201051344000900","219011344069620",30.34,2.50,0,333.33,354.67,17.9,15.3,0.133,617008.8,617008.8,18011,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292748,1441687.00
01/01/2017 12:45,2,0.424,ACTIVE,212.38,362.79,59.970,1483292703,"201051344000648","219011344069620",33.72,2.50,0,336.34,370.90,14.5,12.1,0.071,605925.6,605925.6,17995,0,0,0,L,1122011218,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292749,1441688.00
01/01/2017 12:45,2,0.381,ACTIVE,212.38,369.40,59.981,1483292703,"201051344000569","219011344069620",34.47,3.30,0,335.44,374.81,13.3,10.9,0.062,618199.8,618199.8,17936,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292749,1441689.00
01/01/2017 12:45,2,0.461,ACTIVE,212.38,358.58,59.986,1483292703,"201051344000983","219011344069620",33.22,3.30,0,335.44,370.90,15.5,13.1,0.093,609242.1,609242.1,18161,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292750,1441690.00
01/01/2017 12:45,2,0.443,ACTIVE,212.38,351.67,59.959,1483292703,"201051344001158","219011344069620",32.42,3.00,0,334.24,367.30,14.5,12.1,0.093,599794.9,599794.9,18220,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292751,1441691.00
01/01/2017 12:45,2,0.539,ACTIVE,212.83,344.76,59.944,1483292703,"201051344000576","219011344069620",31.65,2.50,0,335.44,368.20,17.3,14.8,0.106,609090.5,609090.5,18044,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483292752,1441692.00
01/01/2017 12:45,2,0.029,ALERT,210.57,298.77,59.981,1483292703,"274151322000087","219011344069620",29.34,2.50,0,295.76,300.87,0.0,0.0,0.000,813295.1,813295.1,18246,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483292754,1441693.00
01/01/2017 13:00,2,0.354,ACTIVE,212.61,360.69,59.970,1483293603,"201051344000645","219011344069620",33.54,3.70,0,337.54,370.60,12.1,9.7,0.062,608205.0,608205.0,18021,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293604,1441694.00
01/01/2017 13:00,2,0.076,ACTIVE_NO_POWER,210.57,299.37,59.970,1483293603,"274151322000085","219011344069620",23.91,3.70,0,297.26,301.17,1.9,0.0,0.000,840298.0,840298.0,18126,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293605,1441695.00
01/01/2017 13:00,2,0.256,ALERT,212.83,341.75,59.944,1483293603,"201051344000633","219011344069620",27.75,3.00,0,299.67,353.17,7.2,5.0,0.018,598883.0,598883.0,18243,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293606,1441696.00
01/01/2017 13:00,2,0.268,ACTIVE,212.16,340.25,59.944,1483293603,"201051344000469","219011344069620",28.71,1.50,0,333.33,345.36,7.8,5.6,0.009,601796.6,601796.6,18238,0,0,0,L,1122011218,0,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293607,1441697.00
01/01/2017 13:00,2,0.463,ACTIVE,211.03,338.14,59.965,1483293603,"201051344000646","219011344069620",22.07,3.00,0,331.53,344.76,10.4,8.1,0.053,598698.0,598698.0,18219,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293608,1441698.00
01/01/2017 13:00,2,0.469,ACTIVE,210.57,336.94,59.959,1483293603,"274151322000052","219011344069620",21.41,6.00,0,333.63,343.25,10.2,8.0,0.049,867685.2,867685.2,17903,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293609,1441699.00
01/01/2017 13:00,2,0.143,ACTIVE,211.25,300.87,59.928,1483293603,"201051344000585","219011344069620",19.52,2.00,0,299.07,302.98,2.8,0.8,0.000,609431.3,609431.3,18259,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293610,1441700.00
01/01/2017 13:00,2,0.145,ACTIVE,211.03,300.87,59.959,1483293603,"201051344001230","219011344069620",19.06,1.50,0,299.37,302.98,2.8,0.8,0.000,601996.3,601996.3,18099,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293611,1441701.00
01/01/2017 13:00,2,0.154,ACTIVE,211.70,301.47,59.975,1483293603,"201051344000582","219011344069620",20.36,0.50,0,299.97,303.58,3.2,1.2,0.000,594090.4,594090.4,18213,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293612,1441702.00
