ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 13:00,2,0.461,ACTIVE,211.25,337.24,59.986,1483293603,"201051344000955","219011344069620",21.65,3.00,0,331.23,343.25,10.1,7.8,0.049,609146.5,609146.5,18211,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293613,1441703.00
01/01/2017 13:00,2,0.000,ALERT,210.57,298.77,59.944,1483293603,"274151322000094","219011344069620",44.73,2.00,0,296.66,425.61,0.0,0.0,0.000,714916.3,714916.3,18478,0,0,0,L,1151911521,0,120.42,122.01,0002,-0,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293615,1441704.00
01/01/2017 13:00,2,0.523,ACTIVE,212.16,360.08,59.959,1483293603,"201051344000579","219011344069620",33.40,4.00,0,334.84,373.31,17.7,15.1,0.102,616826.3,616826.3,18169,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293616,1441705.00
01/01/2017 13:00,2,0.164,ACTIVE,211.25,301.17,59.970,1483293603,"201051344000890","219011344069620",20.71,2.00,0,299.67,303.88,3.5,1.4,0.000,606069.0,606069.0,18237,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293617,1441706.00
01/01/2017 13:00,2,0.178,ACTIVE,211.48,300.57,59.965,1483293603,"201051344000438","219011344069620",22.05,1.50,0,299.37,302.98,4.0,2.0,0.000,607357.5,607357.5,18250,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293617,1441707.00
01/01/2017 13:00,2,0.189,ACTIVE,211.70,300.27,60.007,1483293603,"201051344000417","219011344069620",15.29,1.50,0,298.47,302.37,2.9,0.9,0.000,592622.3,592622.3,18356,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293618,1441708.00
01/01/2017 13:00,2,0.365,ACTIVE,210.80,338.74,59.959,1483293603,"274151322000083","219011344069620",27.93,6.30,0,334.24,343.25,10.3,8.0,0.066,859168.6,859168.6,17940,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293619,1441709.00
01/01/2017 13:00,2,0.064,ACTIVE_NO_POWER,211.48,299.37,59.970,1483293603,"274151322000076","219011344069620",21.63,3.00,0,296.96,301.47,1.4,0.0,0.000,917269.0,917269.0,17985,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293620,1441710.00
01/01/2017 13:00,2,0.160,ACTIVE,211.93,304.18,59.959,1483293603,"201051344000868","219011344069620",23.10,1.00,0,301.77,306.58,3.8,1.7,0.000,600255.1,600255.1,18218,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293621,1441711.00
01/01/2017 13:00,2,0.045,ACTIVE_NO_POWER,210.57,300.57,59.933,1483293603,"274151322000095","219011344069620",17.20,1.50,0,297.87,302.07,0.8,0.0,0.000,908217.5,908217.5,18011,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293622,1441712.00
01/01/2017 13:00,2,0.203,ALERT,211.93,340.55,59.959,1483293603,"201051344000988","219011344069620",22.17,3.00,0,299.07,344.45,4.6,2.5,0.013,564431.3,564431.3,18285,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293624,1441713.00
01/01/2017 13:00,2,0.117,ALERT,211.03,299.97,59.965,1483293603,"201051344001025","219011344069620",13.56,0.50,0,298.17,309.29,1.6,0.0,0.000,607614.8,607614.8,18262,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483293626,1441714.00
01/01/2017 13:00,2,0.275,ACTIVE,211.93,372.41,59.981,1483293603,"201051344000458","219011344069620",34.87,5.00,0,336.04,379.32,9.8,7.5,0.022,608340.3,608340.3,18157,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293626,1441715.00
01/01/2017 13:00,2,0.605,ACTIVE,212.61,344.15,59.975,1483293603,"201051344000853","219011344069620",26.44,3.30,0,338.14,364.59,16.2,13.8,0.102,608005.7,608005.7,18085,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293627,1441716.00
01/01/2017 13:00,2,0.244,ALERT,211.70,338.14,59.975,1483293603,"201051344000685","219011344069620",22.54,2.50,0,299.07,340.85,5.6,3.5,0.009,606351.2,606351.2,18205,0,0,0,L,1122011218,0,122.23,120.65,0002,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293629,1441717.00
01/01/2017 13:00,2,0.146,ACTIVE,211.48,300.27,59.970,1483293603,"201051344000917","219011344069620",21.83,2.50,0,297.87,302.37,3.2,1.2,0.000,603473.5,603473.5,18193,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293630,1441718.00
01/01/2017 13:00,2,0.139,ACTIVE,211.70,300.87,59.970,1483293603,"201051344001145","219011344069620",21.79,1.50,0,299.37,303.28,3.1,1.0,0.000,609244.9,609244.9,18043,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293631,1441719.00
01/01/2017 13:00,2,0.182,ALERT,211.48,300.27,59.965,1483293603,"201051344000651","219011344069620",23.30,1.00,0,298.77,343.25,4.3,2.2,0.000,602038.4,602038.4,18250,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293633,1441720.00
01/01/2017 13:00,2,0.549,ACTIVE,210.35,339.65,59.959,1483293603,"274151322000088","219011344069620",19.72,6.00,0,333.63,343.55,11.0,8.7,0.066,825222.3,825222.3,18056,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293634,1441721.00
01/01/2017 13:00,2,0.355,ACTIVE,211.48,427.11,59.970,1483293603,"274151322000068","219011344069620",40.47,9.70,0,336.34,443.64,14.6,12.2,0.080,715792.9,715792.9,18450,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293635,1441722.00
01/01/2017 13:00,2,0.121,ACTIVE_NO_POWER,211.03,300.57,59.928,1483293603,"201051344001135","219011344069620",16.28,1.50,0,299.07,303.28,2.0,0.0,0.000,597846.5,597846.5,18244,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293636,1441723.00
01/01/2017 13:00,2,0.176,ACTIVE,211.70,303.88,59.981,1483293603,"201051344000594","219011344069620",21.87,2.00,0,301.17,305.98,3.9,1.8,0.000,612688.2,612688.2,18172,0,0,0,L,1122011218,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293637,1441724.00
01/01/2017 13:00,2,0.141,ACTIVE,211.48,300.27,59.975,1483293603,"201051344001203","219011344069620",17.73,1.00,0,298.77,304.48,2.5,0.5,0.000,606014.6,606014.6,18261,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293638,1441725.00
01/01/2017 13:00,2,0.084,ALERT,210.35,336.04,59.965,1483293603,"274151322000054","219011344069620",28.51,5.50,0,297.87,343.25,2.5,0.5,0.000,841518.5,841518.5,18127,0,0,0,L,1151911521,0,121.10,121.10,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293640,1441726.00
01/01/2017 13:00,2,0.193,ACTIVE,212.38,339.04,59.975,1483293603,"201051344000867","219011344069620",28.73,3.30,0,299.67,343.55,5.6,3.5,0.004,599130.3,599130.3,18257,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293641,1441727.00
01/01/2017 13:00,2,0.209,ACTIVE,211.25,300.27,59.970,1483293603,"201051344001093","219011344069620",22.22,2.50,0,299.07,302.68,4.7,2.6,0.000,602812.2,602812.2,18203,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293642,1441728.00
01/01/2017 13:00,2,0.586,ACTIVE,211.93,343.85,59.965,1483293603,"201051344000900","219011344069620",30.59,2.50,0,334.54,356.18,18.2,15.6,0.137,617012.6,617012.6,18012,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293642,1441729.00
01/01/2017 13:00,2,0.428,ACTIVE,212.38,357.98,59.981,1483293603,"201051344000648","219011344069620",33.20,2.50,0,336.04,371.81,14.3,11.9,0.075,605928.5,605928.5,17996,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293643,1441730.00
01/01/2017 13:00,2,0.385,ACTIVE,212.16,368.20,59.975,1483293603,"201051344000569","219011344069620",34.25,3.70,0,336.64,375.41,13.4,11.0,0.066,618202.6,618202.6,17937,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293644,1441731.00
01/01/2017 13:00,2,0.473,ACTIVE,212.16,350.77,59.970,1483293603,"201051344000983","219011344069620",32.40,3.30,0,335.14,373.01,15.5,13.0,0.097,609245.3,609245.3,18162,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293645,1441732.00
01/01/2017 13:00,2,0.438,ACTIVE,212.16,349.86,59.970,1483293603,"201051344001158","219011344069620",32.32,3.00,0,336.34,369.10,14.4,12.0,0.088,599797.9,599797.9,18221,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293646,1441733.00
01/01/2017 13:00,2,0.527,ACTIVE,212.61,355.88,59.975,1483293603,"201051344000576","219011344069620",32.82,3.00,0,335.74,371.51,17.6,15.0,0.097,609094.2,609094.2,18045,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483293647,1441734.00
01/01/2017 13:00,2,0.029,ALERT,210.80,298.77,59.959,1483293603,"274151322000087","219011344069620",29.30,3.00,0,296.06,300.57,0.0,0.0,0.000,813295.1,813295.1,18248,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483293649,1441735.00
01/01/2017 13:15,2,0.375,ACTIVE,212.83,362.19,59.970,1483294503,"201051344000645","219011344069620",33.68,3.70,0,336.94,373.31,12.8,10.4,0.057,608207.4,608207.4,18022,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294505,1441736.00
01/01/2017 13:15,2,0.080,ACTIVE_NO_POWER,210.80,299.07,59.996,1483294503,"274151322000085","219011344069620",24.23,3.70,0,297.57,301.47,2.0,0.0,0.000,840298.0,840298.0,18127,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294506,1441737.00
01/01/2017 13:15,2,0.238,ACTIVE,212.83,342.05,59.917,1483294503,"201051344000633","219011344069620",31.23,3.00,0,317.10,365.80,7.6,5.4,0.018,598884.2,598884.2,18245,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294506,1441738.00
01/01/2017 13:15,2,0.312,ACTIVE,212.61,340.55,59.970,1483294503,"201051344000469","219011344069620",25.37,1.50,0,325.82,352.57,8.1,5.9,0.031,601798.0,601798.0,18239,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294507,1441739.00
01/01/2017 13:15,2,0.469,ACTIVE,211.25,337.84,59.933,1483294503,"201051344000646","219011344069620",21.89,3.30,0,330.63,344.76,10.4,8.1,0.053,598699.9,598699.9,18220,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294508,1441740.00
01/01/2017 13:15,2,0.475,ACTIVE,210.57,353.17,59.970,1483294503,"274151322000052","219011344069620",32.66,6.30,0,333.63,361.89,15.7,13.2,0.097,867687.6,867687.6,17904,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294509,1441741.00
01/01/2017 13:15,2,0.145,ACTIVE,211.25,300.87,59.970,1483294503,"201051344000585","219011344069620",20.02,2.00,0,298.47,302.68,3.0,0.9,0.000,609431.5,609431.5,18260,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294510,1441742.00
01/01/2017 13:15,2,0.148,ACTIVE,211.25,300.87,59.959,1483294503,"201051344001230","219011344069620",19.74,1.50,0,299.07,302.68,3.0,1.0,0.000,601996.5,601996.5,18100,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294511,1441743.00
01/01/2017 13:15,2,0.152,ACTIVE,211.70,301.47,59.959,1483294503,"201051344000582","219011344069620",21.05,0.50,0,299.67,303.28,3.3,1.2,0.000,594090.7,594090.7,18214,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294512,1441744.00
01/01/2017 13:15,2,0.473,ACTIVE,211.03,337.54,59.954,1483294503,"201051344000955","219011344069620",21.87,3.30,0,330.63,342.95,10.5,8.2,0.053,609148.4,609148.4,18212,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294513,1441745.00
01/01/2017 13:15,2,0.000,ALERT,210.80,298.47,59.954,1483294503,"274151322000094","219011344069620",44.87,2.50,0,296.66,431.02,0.0,0.0,0.000,714916.3,714916.3,18480,0,0,0,L,1151911521,0,120.42,122.23,0002,0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294515,1441746.00
01/01/2017 13:15,2,0.572,ACTIVE,212.38,359.18,59.954,1483294503,"201051344000579","219011344069620",33.22,4.00,0,335.14,372.71,19.3,16.7,0.110,616830.1,616830.1,18170,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294516,1441747.00
01/01/2017 13:15,2,0.168,ACTIVE,211.03,300.87,59.986,1483294503,"201051344000890","219011344069620",21.27,2.00,0,299.37,303.58,3.6,1.6,0.000,606069.3,606069.3,18238,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294517,1441748.00
01/01/2017 13:15,2,0.182,ACTIVE,211.25,300.27,59.991,1483294503,"201051344000438","219011344069620",22.50,1.50,0,298.77,302.98,4.2,2.1,0.000,607358.0,607358.0,18251,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294518,1441749.00
01/01/2017 13:15,2,0.193,ALERT,211.48,299.97,59.996,1483294503,"201051344000417","219011344069620",16.48,2.00,0,297.87,302.07,3.2,1.2,0.000,592622.5,592622.5,18357,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1483294519,1441750.00
01/01/2017 13:15,2,0.371,ACTIVE,210.57,336.94,59.922,1483294503,"274151322000083","219011344069620",28.78,6.70,0,334.24,343.25,10.8,8.5,0.053,859170.6,859170.6,17941,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294520,1441751.00
01/01/2017 13:15,2,0.066,ACTIVE_NO_POWER,211.25,298.77,59.949,1483294503,"274151322000076","219011344069620",21.79,3.30,0,296.96,301.77,1.4,0.0,0.000,917269.0,917269.0,17986,0,0,0,L,1151911521,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294521,1441752.00
01/01/2017 13:15,2,0.164,ALERT,211.93,304.48,59.959,1483294503,"201051344000868","219011344069620",23.42,1.50,0,301.47,338.74,3.9,1.9,0.000,600255.5,600255.5,18219,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294523,1441753.00
01/01/2017 13:15,2,0.047,ALERT,210.80,300.27,59.954,1483294503,"274151322000095","219011344069620",18.13,2.00,0,292.46,318.30,0.8,0.0,0.000,908217.5,908217.5,18012,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1483294525,1441754.00
01/01/2017 13:15,2,0.209,ACTIVE,212.16,340.85,59.954,1483294503,"201051344000988","219011344069620",22.24,3.00,0,298.77,344.15,4.8,2.7,0.004,564431.9,564431.9,18287,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294526,1441755.00
01/01/2017 13:15,2,0.121,ALERT,210.80,299.37,59.949,1483294503,"201051344001025","219011344069620",15.43,1.00,0,297.87,308.69,1.9,0.0,0.000,607614.9,607614.9,18264,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1483294527,1441756.00
01/01/2017 13:15,2,0.273,ACTIVE,212.16,373.61,59.928,1483294503,"201051344000458","219011344069620",35.01,5.00,0,335.14,385.63,9.7,7.5,0.027,608342.1,608342.1,18158,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294528,1441757.00
01/01/2017 13:15,2,0.598,ACTIVE,212.61,356.48,59.954,1483294503,"201051344000853","219011344069620",32.96,3.00,0,335.74,369.70,20.0,17.4,0.124,608009.4,608009.4,18086,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294529,1441758.00
01/01/2017 13:15,2,0.246,ACTIVE,211.70,338.14,59.928,1483294503,"201051344000685","219011344069620",22.52,2.50,0,298.17,341.75,5.7,3.5,0.013,606351.8,606351.8,18207,0,0,0,L,1122011218,0,122.23,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294530,1441759.00
01/01/2017 13:15,2,0.152,ACTIVE,211.25,300.27,59.959,1483294503,"201051344000917","219011344069620",22.11,3.00,0,297.87,302.07,3.4,1.4,0.000,603473.8,603473.8,18194,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294531,1441760.00
01/01/2017 13:15,2,0.143,ACTIVE,211.48,300.57,59.996,1483294503,"201051344001145","219011344069620",21.81,1.50,0,299.07,303.28,3.2,1.2,0.000,609245.1,609245.1,18044,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294532,1441761.00
01/01/2017 13:15,2,0.391,ACTIVE,211.25,337.84,59.959,1483294503,"201051344000651","219011344069620",21.85,1.50,0,298.47,342.05,8.7,6.5,0.031,602039.8,602039.8,18252,0,0,0,L,1122011218,0,122.01,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294533,1441762.00
01/01/2017 13:15,2,0.574,ACTIVE,210.35,339.04,59.949,1483294503,"274151322000088","219011344069620",19.34,6.00,0,333.33,343.25,11.3,9.0,0.062,825224.4,825224.4,18057,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294534,1441763.00
01/01/2017 13:15,2,0.367,ACTIVE,211.48,428.91,59.970,1483294503,"274151322000068","219011344069620",40.57,10.00,0,335.14,448.75,15.1,12.7,0.080,715795.9,715795.9,18451,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294535,1441764.00
01/01/2017 13:15,2,0.123,ALERT,211.03,300.57,59.965,1483294503,"201051344001135","219011344069620",16.74,1.50,0,298.77,303.28,2.1,0.1,0.000,597846.5,597846.5,18245,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1483294537,1441765.00
01/01/2017 13:15,2,0.164,ALERT,211.70,303.88,60.002,1483294503,"201051344000594","219011344069620",23.50,2.00,0,300.87,338.44,4.0,1.9,0.000,612688.6,612688.6,18173,0,0,0,L,1122011218,0,120.65,121.33,0002,0,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294538,1441766.00
01/01/2017 13:15,2,0.139,ACTIVE,211.25,299.97,59.965,1483294503,"201051344001203","219011344069620",18.11,1.50,0,298.47,304.18,2.5,0.5,0.000,606014.7,606014.7,18262,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294539,1441767.00
01/01/2017 13:15,2,0.088,ALERT,210.57,336.04,59.949,1483294503,"274151322000054","219011344069620",28.78,6.00,0,297.87,345.36,2.5,0.5,0.000,841518.6,841518.6,18129,0,0,0,L,1151911521,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294541,1441768.00
01/01/2017 13:15,2,0.193,ALERT,212.61,339.34,59.965,1483294503,"201051344000867","219011344069620",28.86,3.70,0,299.97,342.65,5.7,3.6,0.009,599131.2,599131.2,18258,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294543,1441769.00
01/01/2017 13:15,2,0.209,ACTIVE,211.25,300.27,59.959,1483294503,"201051344001093","219011344069620",22.40,2.50,0,298.77,302.37,4.8,2.7,0.000,602812.9,602812.9,18204,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294544,1441770.00
01/01/2017 13:15,2,0.592,ACTIVE,212.38,345.96,59.970,1483294503,"201051344000900","219011344069620",31.71,2.50,0,333.93,358.88,19.1,16.5,0.141,617016.6,617016.6,18013,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294545,1441771.00
01/01/2017 13:15,2,0.434,ACTIVE,212.38,358.88,59.970,1483294503,"201051344000648","219011344069620",33.32,2.50,0,336.34,374.51,14.7,12.3,0.075,605931.5,605931.5,17997,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294546,1441772.00
01/01/2017 13:15,2,0.389,ACTIVE,212.16,369.40,59.965,1483294503,"201051344000569","219011344069620",34.39,3.70,0,335.74,376.01,13.6,11.2,0.062,618205.3,618205.3,17938,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294547,1441773.00
01/01/2017 13:15,2,0.480,ACTIVE,212.16,351.97,59.970,1483294503,"201051344000983","219011344069620",32.48,3.70,0,335.14,375.41,15.8,13.4,0.097,609248.6,609248.6,18163,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294548,1441774.00
01/01/2017 13:15,2,0.451,ACTIVE,212.38,350.17,59.975,1483294503,"201051344001158","219011344069620",32.30,3.00,0,335.44,369.70,14.8,12.4,0.088,599800.9,599800.9,18222,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294549,1441775.00
01/01/2017 13:15,2,0.543,ACTIVE,212.61,351.97,59.970,1483294503,"201051344000576","219011344069620",32.36,2.50,0,335.44,374.51,17.8,15.3,0.106,609097.9,609097.9,18046,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483294550,1441776.00
01/01/2017 13:15,2,0.031,ALERT,210.57,298.17,59.981,1483294503,"274151322000087","219011344069620",29.36,3.00,0,296.36,300.87,0.0,0.0,0.000,813295.1,813295.1,18250,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483294551,1441777.00
01/01/2017 13:30,2,0.303,ACTIVE,212.83,360.08,59.991,1483295403,"201051344000645","219011344069620",33.54,3.70,0,337.24,371.51,10.3,8.0,0.040,608209.7,608209.7,18023,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295404,1441778.00
01/01/2017 13:30,2,0.066,ACTIVE_NO_POWER,210.57,299.07,59.933,1483295403,"274151322000085","219011344069620",22.40,3.70,0,297.26,300.87,1.5,0.0,0.000,840298.0,840298.0,18128,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295405,1441779.00
01/01/2017 13:30,2,0.211,ACTIVE,213.06,341.45,59.981,1483295403,"201051344000633","219011344069620",29.38,3.00,0,333.63,347.76,6.3,4.2,0.004,598885.4,598885.4,18246,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295406,1441780.00
01/01/2017 13:30,2,0.270,ACTIVE,212.38,339.04,59.996,1483295403,"201051344000469","219011344069620",27.55,1.50,0,333.63,345.36,7.5,5.3,0.009,601799.3,601799.3,18240,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295407,1441781.00
01/01/2017 13:30,2,0.395,ACTIVE,211.48,338.74,59.991,1483295403,"201051344000646","219011344069620",21.95,3.30,0,330.93,344.76,8.8,6.6,0.040,598701.8,598701.8,18221,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295408,1441782.00
01/01/2017 13:30,2,0.373,ACTIVE,210.57,352.57,59.986,1483295403,"274151322000052","219011344069620",32.36,6.70,0,333.93,360.99,12.3,9.9,0.066,867690.6,867690.6,17905,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295408,1441783.00
01/01/2017 13:30,2,0.131,ACTIVE,211.48,301.17,59.981,1483295403,"201051344000585","219011344069620",15.94,2.00,0,298.17,302.98,2.1,0.1,0.000,609431.6,609431.6,18261,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295409,1441784.00
01/01/2017 13:30,2,0.135,ACTIVE,211.48,301.77,59.996,1483295403,"201051344001230","219011344069620",15.45,2.00,0,299.07,303.28,2.1,0.1,0.000,601996.7,601996.7,18101,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295410,1441785.00
01/01/2017 13:30,2,0.137,ACTIVE,211.93,302.07,59.949,1483295403,"201051344000582","219011344069620",15.66,0.50,0,299.67,303.88,2.2,0.2,0.000,594090.9,594090.9,18215,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295411,1441786.00
01/01/2017 13:30,2,0.391,ACTIVE,211.25,337.84,59.944,1483295403,"201051344000955","219011344069620",21.81,3.30,0,330.93,343.25,8.7,6.4,0.035,609150.3,609150.3,18213,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295412,1441787.00
01/01/2017 13:30,2,0.000,ALERT,210.57,298.77,59.991,1483295403,"274151322000094","219011344069620",44.33,2.50,0,296.36,429.82,0.0,0.0,0.000,714916.3,714916.3,18482,0,0,0,L,1151911521,0,120.65,122.01,0100,0,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1483295414,1441788.00
01/01/2017 13:30,2,0.518,ACTIVE,212.38,341.75,59.986,1483295403,"201051344000579","219011344069620",30.59,4.00,0,335.14,372.71,16.0,13.6,0.088,616834.0,616834.0,18171,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295415,1441789.00
01/01/2017 13:30,2,0.154,ACTIVE,211.25,301.47,60.002,1483295403,"201051344000890","219011344069620",17.16,2.50,0,299.37,303.88,2.7,0.7,0.000,606069.7,606069.7,18239,0,0,0,L,1122011218,0,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295416,1441790.00
01/01/2017 13:30,2,0.166,ACTIVE,211.70,301.17,60.002,1483295403,"201051344000438","219011344069620",19.18,1.50,0,298.77,303.28,3.3,1.2,0.000,607358.4,607358.4,18252,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295417,1441791.00
01/01/2017 13:30,2,0.139,ALERT,211.70,300.57,59.996,1483295403,"201051344000417","219011344069620",20.48,2.00,0,298.17,302.37,2.9,0.9,0.000,592622.8,592622.8,18359,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1483295419,1441792.00
01/01/2017 13:30,2,0.305,ACTIVE,211.03,338.74,60.007,1483295403,"274151322000083","219011344069620",28.63,6.70,0,333.03,343.25,8.8,6.6,0.049,859172.5,859172.5,17942,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295420,1441793.00
01/01/2017 13:30,2,0.059,ACTIVE_NO_POWER,211.25,299.67,60.007,1483295403,"274151322000076","219011344069620",19.36,3.30,0,297.26,301.47,1.1,0.0,0.000,917269.0,917269.0,17987,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295420,1441794.00
01/01/2017 13:30,2,0.150,ACTIVE,212.16,304.18,60.002,1483295403,"201051344000868","219011344069620",21.55,1.00,0,301.77,306.58,3.3,1.3,0.000,600255.9,600255.9,18221,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295421,1441795.00
01/01/2017 13:30,2,0.012,ALERT,210.80,300.27,60.007,1483295403,"274151322000095","219011344069620",32.66,2.00,0,292.16,325.22,0.0,0.0,0.000,908217.5,908217.5,18014,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1483295423,1441796.00
01/01/2017 13:30,2,0.186,ALERT,212.16,340.85,59.991,1483295403,"201051344000988","219011344069620",22.34,3.00,0,299.67,344.15,4.2,2.1,0.000,564432.5,564432.5,18288,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295425,1441797.00
01/01/2017 13:30,2,0.074,ALERT,211.25,300.57,59.975,1483295403,"201051344001025","219011344069620",31.61,1.00,0,297.57,309.29,2.4,0.4,0.000,607615.0,607615.0,18266,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483295427,1441798.00
01/01/2017 13:30,2,0.334,ACTIVE,212.38,359.78,59.996,1483295403,"201051344000458","219011344069620",33.52,4.50,0,335.44,379.02,11.4,9.1,0.044,608344.5,608344.5,18159,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295428,1441799.00
01/01/2017 13:30,2,0.514,ACTIVE,212.83,351.97,60.002,1483295403,"201051344000853","219011344069620",32.48,3.00,0,337.54,370.00,16.9,14.4,0.097,608013.3,608013.3,18087,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295429,1441800.00
01/01/2017 13:30,2,0.225,ALERT,211.93,339.34,59.991,1483295403,"201051344000685","219011344069620",22.48,2.50,0,299.37,341.75,5.1,3.0,0.004,606352.5,606352.5,18208,0,0,0,L,1122011218,0,122.46,120.65,0002,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295430,1441801.00
01/01/2017 13:30,2,0.139,ACTIVE,211.70,301.17,60.002,1483295403,"201051344000917","219011344069620",19.88,2.50,0,297.57,302.37,2.8,0.8,0.000,603474.1,603474.1,18195,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295431,1441802.00
01/01/2017 13:30,2,0.127,ACTIVE,211.70,301.47,59.965,1483295403,"201051344001145","219011344069620",20.44,1.50,0,298.77,303.58,2.6,0.6,0.000,609245.3,609245.3,18045,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295432,1441803.00
01/01/2017 13:30,2,0.338,ACTIVE,211.70,338.14,59.986,1483295403,"201051344000651","219011344069620",21.01,1.50,0,332.13,342.95,7.2,5.1,0.022,602041.3,602041.3,18253,0,0,0,L,1122011218,0,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295433,1441804.00
01/01/2017 13:30,2,0.459,ACTIVE,210.57,337.84,59.996,1483295403,"274151322000088","219011344069620",19.34,6.30,0,333.33,343.25,9.0,6.8,0.049,825226.4,825226.4,18058,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295434,1441805.00
01/01/2017 13:30,2,0.301,ACTIVE,211.48,425.31,59.991,1483295403,"274151322000068","219011344069620",40.22,10.00,0,335.44,448.75,12.3,10.0,0.062,715798.8,715798.8,18452,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295435,1441806.00
01/01/2017 13:30,2,0.064,ALERT,211.25,301.47,60.002,1483295403,"201051344001135","219011344069620",31.41,1.50,0,298.77,303.28,2.1,0.1,0.000,597846.6,597846.6,18247,0,0,0,L,1122011218,0,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1483295437,1441807.00
01/01/2017 13:30,2,0.154,ACTIVE,211.93,303.88,59.970,1483295403,"201051344000594","219011344069620",21.71,2.00,0,301.17,305.68,3.4,1.4,0.000,612689.1,612689.1,18175,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295438,1441808.00
01/01/2017 13:30,2,0.129,ALERT,211.48,301.17,59.991,1483295403,"201051344001203","219011344069620",11.89,1.00,0,298.47,304.48,1.6,0.0,0.000,606014.8,606014.8,18263,0,0,0,L,1122011218,0,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1483295440,1441809.00
01/01/2017 13:30,2,0.078,ALERT,210.35,299.97,59.996,1483295403,"274151322000054","219011344069620",23.93,5.50,0,297.57,338.74,1.9,0.0,0.000,841518.7,841518.7,18131,0,0,0,L,1151911521,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295441,1441810.00
01/01/2017 13:30,2,0.180,ACTIVE,212.61,339.04,59.996,1483295403,"201051344000867","219011344069620",27.51,3.30,0,299.97,345.66,5.0,2.9,0.000,599132.0,599132.0,18260,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295442,1441811.00
01/01/2017 13:30,2,0.201,ACTIVE,211.70,301.47,60.002,1483295403,"201051344001093","219011344069620",20.81,2.50,0,298.77,302.68,4.2,2.2,0.000,602813.5,602813.5,18205,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295443,1441812.00
01/01/2017 13:30,2,0.500,ACTIVE,212.16,342.35,59.991,1483295403,"201051344000900","219011344069620",31.13,2.50,0,335.74,357.68,15.8,13.3,0.110,617020.4,617020.4,18014,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295444,1441813.00
01/01/2017 13:30,2,0.369,ACTIVE,212.61,362.49,60.002,1483295403,"201051344000648","219011344069620",33.72,2.50,0,335.44,373.01,12.6,10.2,0.057,605934.4,605934.4,17998,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295445,1441814.00
01/01/2017 13:30,2,0.346,ACTIVE,212.61,363.69,60.007,1483295403,"201051344000569","219011344069620",33.85,3.70,0,336.04,375.71,11.9,9.5,0.053,618208.0,618208.0,17939,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295446,1441815.00
01/01/2017 13:30,2,0.410,ACTIVE,212.16,360.69,60.002,1483295403,"201051344000983","219011344069620",33.48,3.30,0,334.54,373.61,13.9,11.5,0.075,609251.7,609251.7,18164,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295447,1441816.00
01/01/2017 13:30,2,0.389,ACTIVE,212.38,355.58,59.996,1483295403,"201051344001158","219011344069620",32.96,2.50,0,336.04,370.90,13.1,10.7,0.075,599803.8,599803.8,18223,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295448,1441817.00
01/01/2017 13:30,2,0.475,ACTIVE,212.83,356.78,60.002,1483295403,"201051344000576","219011344069620",32.98,2.50,0,335.44,373.01,15.8,13.3,0.084,609101.5,609101.5,18047,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483295449,1441818.00
01/01/2017 13:30,2,0.029,ALERT,210.80,299.07,59.991,1483295403,"274151322000087","219011344069620",28.57,3.00,0,295.76,300.57,0.0,0.0,0.000,813295.1,813295.1,18252,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483295450,1441819.00
01/01/2017 13:45,2,0.316,ACTIVE,212.61,340.55,59.944,1483296303,"201051344000645","219011344069620",31.43,3.00,0,336.94,370.00,10.1,7.8,0.044,608211.8,608211.8,18024,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296304,1441820.00
01/01/2017 13:45,2,0.068,ACTIVE_NO_POWER,210.57,299.37,59.975,1483296303,"274151322000085","219011344069620",22.66,3.70,0,297.26,301.47,1.6,0.0,0.000,840298.0,840298.0,18129,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296305,1441821.00
01/01/2017 13:45,2,0.244,ALERT,212.83,341.75,59.975,1483296303,"201051344000633","219011344069620",25.74,2.50,0,299.37,346.26,6.4,4.2,0.013,598886.5,598886.5,18247,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296307,1441822.00
01/01/2017 13:45,2,0.270,ALERT,212.38,339.65,59.975,1483296303,"201051344000469","219011344069620",27.45,1.00,0,301.77,345.06,7.5,5.3,0.013,601800.7,601800.7,18241,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296309,1441823.00
01/01/2017 13:45,2,0.422,ACTIVE,211.25,337.84,59.938,1483296303,"201051344000646","219011344069620",21.43,3.00,0,331.23,344.15,9.2,6.9,0.040,598703.6,598703.6,18222,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296310,1441824.00
01/01/2017 13:45,2,0.383,ACTIVE,210.57,352.57,59.996,1483296303,"274151322000052","219011344069620",32.42,7.00,0,334.54,360.08,12.6,10.3,0.062,867693.3,867693.3,17906,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296311,1441825.00
01/01/2017 13:45,2,0.133,ACTIVE,211.48,301.17,59.991,1483296303,"201051344000585","219011344069620",16.64,2.00,0,298.77,302.98,2.3,0.3,0.000,609431.7,609431.7,18262,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296311,1441826.00
01/01/2017 13:45,2,0.137,ACTIVE,211.25,301.17,60.007,1483296303,"201051344001230","219011344069620",16.36,1.50,0,299.67,303.28,2.3,0.3,0.000,601996.8,601996.8,18102,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296312,1441827.00
01/01/2017 13:45,2,0.141,ACTIVE,211.93,301.77,59.938,1483296303,"201051344000582","219011344069620",16.62,0.50,0,300.27,303.88,2.4,0.4,0.000,594091.0,594091.0,18216,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296313,1441828.00
01/01/2017 13:45,2,0.410,ACTIVE,211.25,337.24,59.981,1483296303,"201051344000955","219011344069620",21.67,3.30,0,331.53,342.95,9.0,6.8,0.040,609152.1,609152.1,18214,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296314,1441829.00
01/01/2017 13:45,2,0.000,ALERT,210.80,325.52,60.007,1483296303,"274151322000094","219011344069620",44.43,2.50,0,296.66,425.61,0.0,0.0,0.000,714916.3,714916.3,18484,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1483296316,1441830.00
01/01/2017 13:45,2,0.523,ACTIVE,212.16,341.75,60.007,1483296303,"201051344000579","219011344069620",31.23,3.70,0,334.84,372.11,16.6,14.1,0.093,616837.6,616837.6,18172,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296317,1441831.00
01/01/2017 13:45,2,0.158,ACTIVE,211.03,301.17,59.986,1483296303,"201051344000890","219011344069620",18.05,2.00,0,299.67,303.88,2.9,0.9,0.000,606069.9,606069.9,18240,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296318,1441832.00
01/01/2017 13:45,2,0.172,ACTIVE,211.48,300.87,59.981,1483296303,"201051344000438","219011344069620",20.08,1.50,0,299.37,303.28,3.5,1.5,0.000,607358.8,607358.8,18253,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296319,1441833.00
01/01/2017 13:45,2,0.137,ALERT,211.70,300.57,60.023,1483296303,"201051344000417","219011344069620",21.33,1.50,0,298.47,302.37,3.0,0.9,0.000,592622.9,592622.9,18361,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483296321,1441834.00
01/01/2017 13:45,2,0.312,ACTIVE,210.80,337.84,59.981,1483296303,"274151322000083","219011344069620",28.65,6.30,0,334.54,343.25,9.1,6.9,0.049,859174.3,859174.3,17943,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296322,1441835.00
01/01/2017 13:45,2,0.059,ACTIVE_NO_POWER,211.03,299.37,59.986,1483296303,"274151322000076","219011344069620",19.78,3.30,0,297.26,301.77,1.2,0.0,0.000,917269.0,917269.0,17988,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296322,1441836.00
01/01/2017 13:45,2,0.152,ACTIVE,212.16,304.18,59.986,1483296303,"201051344000868","219011344069620",21.83,1.00,0,302.07,306.28,3.4,1.3,0.000,600256.2,600256.2,18222,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296323,1441837.00
01/01/2017 13:45,2,0.012,ALERT,210.12,299.97,59.991,1483296303,"274151322000095","219011344069620",32.78,2.00,0,291.25,326.12,0.0,0.0,0.000,908217.5,908217.5,18016,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483296325,1441838.00
01/01/2017 13:45,2,0.189,ACTIVE,212.16,340.25,59.986,1483296303,"201051344000988","219011344069620",22.30,2.50,0,298.17,343.85,4.3,2.2,0.000,564433.0,564433.0,18290,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296326,1441839.00
01/01/2017 13:45,2,0.074,ALERT,211.03,299.97,59.991,1483296303,"201051344001025","219011344069620",31.73,0.50,0,298.77,310.19,2.5,0.4,0.000,607615.1,607615.1,18268,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483296328,1441840.00
01/01/2017 13:45,2,0.346,ACTIVE,212.16,359.48,59.996,1483296303,"201051344000458","219011344069620",33.46,4.00,0,335.44,371.21,11.7,9.4,0.044,608347.0,608347.0,18160,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296329,1441841.00
01/01/2017 13:45,2,0.562,ACTIVE,212.61,342.35,59.981,1483296303,"201051344000853","219011344069620",23.99,2.50,0,337.24,365.49,13.7,11.3,0.084,608016.6,608016.6,18088,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296330,1441842.00
01/01/2017 13:45,2,0.234,ACTIVE,211.93,337.84,59.986,1483296303,"201051344000685","219011344069620",22.19,2.50,0,299.07,341.15,5.3,3.2,0.009,606353.2,606353.2,18210,0,0,0,L,1122011218,0,122.46,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296331,1441843.00
01/01/2017 13:45,2,0.143,ACTIVE,211.48,300.57,60.012,1483296303,"201051344000917","219011344069620",20.24,2.50,0,298.17,302.37,2.9,0.9,0.000,603474.3,603474.3,18196,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296331,1441844.00
01/01/2017 13:45,2,0.135,ACTIVE,211.70,300.87,59.986,1483296303,"201051344001145","219011344069620",20.24,1.50,0,299.97,303.58,2.8,0.8,0.000,609245.6,609245.6,18046,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296332,1441845.00
01/01/2017 13:45,2,0.346,ACTIVE,211.48,338.14,59.981,1483296303,"201051344000651","219011344069620",21.99,1.00,0,332.73,343.55,7.8,5.6,0.027,602042.7,602042.7,18254,0,0,0,L,1122011218,0,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296333,1441846.00
