ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 13:45,2,0.471,ACTIVE,210.57,337.54,59.986,1483296303,"274151322000088","219011344069620",19.40,6.00,0,333.93,343.25,9.2,7.0,0.044,825228.3,825228.3,18059,0,0,0,L,1151911521,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296334,1441847.00
01/01/2017 13:45,2,0.309,ACTIVE,211.25,424.11,59.986,1483296303,"274151322000068","219011344069620",40.20,10.00,0,335.74,451.76,12.6,10.3,0.066,715801.5,715801.5,18453,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296335,1441848.00
01/01/2017 13:45,2,0.064,ALERT,211.03,300.87,60.023,1483296303,"201051344001135","219011344069620",31.53,1.00,0,299.67,303.58,2.1,0.1,0.000,597846.6,597846.6,18249,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1483296337,1441849.00
01/01/2017 13:45,2,0.156,ACTIVE,211.70,303.88,59.986,1483296303,"201051344000594","219011344069620",21.95,2.00,0,301.17,305.68,3.5,1.5,0.000,612689.4,612689.4,18176,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296338,1441850.00
01/01/2017 13:45,2,0.131,ACTIVE_NO_POWER,211.25,300.27,59.981,1483296303,"201051344001203","219011344069620",14.03,1.00,0,299.67,304.78,1.9,0.0,0.000,606014.9,606014.9,18265,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296339,1441851.00
01/01/2017 13:45,2,0.078,ALERT,210.35,299.67,59.975,1483296303,"274151322000054","219011344069620",24.21,5.00,0,298.17,338.74,1.9,0.0,0.000,841518.7,841518.7,18133,0,0,0,L,1151911521,0,120.88,121.33,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296341,1441852.00
01/01/2017 13:45,2,0.178,ALERT,212.16,338.74,59.944,1483296303,"201051344000867","219011344069620",27.91,3.00,0,300.27,342.35,5.1,3.0,0.000,599132.7,599132.7,18261,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296343,1441853.00
01/01/2017 13:45,2,0.201,ACTIVE,211.25,300.87,59.981,1483296303,"201051344001093","219011344069620",20.97,2.50,0,299.67,302.98,4.3,2.2,0.000,602814.1,602814.1,18206,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296343,1441854.00
01/01/2017 13:45,2,0.516,ACTIVE,211.93,342.65,59.975,1483296303,"201051344000900","219011344069620",30.95,2.00,0,334.24,357.08,16.2,13.7,0.115,617024.0,617024.0,18015,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296344,1441855.00
01/01/2017 13:45,2,0.377,ACTIVE,212.38,363.39,59.970,1483296303,"201051344000648","219011344069620",33.79,2.00,0,336.04,371.81,12.9,10.6,0.062,605937.1,605937.1,17999,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296345,1441856.00
01/01/2017 13:45,2,0.355,ACTIVE,212.38,364.89,59.975,1483296303,"201051344000569","219011344069620",33.93,3.30,0,336.04,374.21,12.3,9.9,0.053,618210.5,618210.5,17940,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296346,1441857.00
01/01/2017 13:45,2,0.418,ACTIVE,212.16,362.79,59.970,1483296303,"201051344000983","219011344069620",33.64,3.30,0,335.44,371.81,14.3,11.8,0.080,609254.8,609254.8,18165,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296347,1441858.00
01/01/2017 13:45,2,0.398,ACTIVE,212.16,356.78,60.012,1483296303,"201051344001158","219011344069620",33.08,2.50,0,335.74,367.60,13.4,11.1,0.071,599806.6,599806.6,18224,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296348,1441859.00
01/01/2017 13:45,2,0.482,ACTIVE,212.83,356.18,59.975,1483296303,"201051344000576","219011344069620",32.96,2.50,0,335.74,369.40,16.1,13.6,0.084,609105.0,609105.0,18048,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483296349,1441860.00
01/01/2017 13:45,2,0.029,ALERT,210.57,298.47,59.975,1483296303,"274151322000087","219011344069620",28.69,3.00,0,296.36,300.87,0.0,0.0,0.000,813295.1,813295.1,18254,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483296351,1441861.00
01/01/2017 14:00,2,0.357,ACTIVE,212.83,365.49,59.965,1483297204,"201051344000645","219011344069620",33.99,3.00,0,335.44,371.21,12.4,10.0,0.057,608214.2,608214.2,18025,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297205,1441862.00
01/01/2017 14:00,2,0.076,ACTIVE_NO_POWER,210.80,299.67,59.970,1483297204,"274151322000085","219011344069620",23.89,3.70,0,297.57,301.17,1.8,0.0,0.000,840298.0,840298.0,18130,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297206,1441863.00
01/01/2017 14:00,2,0.246,ACTIVE,212.83,341.45,59.981,1483297204,"201051344000633","219011344069620",29.38,2.50,0,299.07,347.16,7.3,5.2,0.013,598887.8,598887.8,18249,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297207,1441864.00
01/01/2017 14:00,2,0.275,ACTIVE,212.61,339.95,59.965,1483297204,"201051344000469","219011344069620",28.59,1.00,0,314.40,360.99,8.0,5.8,0.013,601802.1,601802.1,18243,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297208,1441865.00
01/01/2017 14:00,2,0.471,ACTIVE,211.48,339.04,59.959,1483297204,"201051344000646","219011344069620",21.91,3.00,0,331.53,344.76,10.5,8.2,0.053,598705.6,598705.6,18223,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297208,1441866.00
01/01/2017 14:00,2,0.441,ACTIVE,210.57,352.87,59.959,1483297204,"274151322000052","219011344069620",32.80,7.00,0,333.63,360.99,14.7,12.2,0.075,867696.2,867696.2,17907,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297209,1441867.00
01/01/2017 14:00,2,0.141,ACTIVE,211.48,301.47,59.912,1483297204,"201051344000585","219011344069620",19.56,1.50,0,298.47,302.98,2.8,0.8,0.000,609431.9,609431.9,18263,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297210,1441868.00
01/01/2017 14:00,2,0.150,ACTIVE,211.48,301.47,59.965,1483297204,"201051344001230","219011344069620",18.59,1.50,0,299.07,302.98,2.8,0.8,0.000,601997.0,601997.0,18103,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297211,1441869.00
01/01/2017 14:00,2,0.154,ACTIVE,211.93,302.07,59.975,1483297204,"201051344000582","219011344069620",20.40,0.00,0,299.97,303.58,3.2,1.2,0.000,594091.3,594091.3,18217,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297212,1441870.00
01/01/2017 14:00,2,0.479,ACTIVE,211.25,338.14,59.965,1483297204,"201051344000955","219011344069620",22.07,3.00,0,330.63,342.95,10.7,8.4,0.049,609154.0,609154.0,18215,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297213,1441871.00
01/01/2017 14:00,2,0.000,ALERT,210.80,298.77,59.959,1483297204,"274151322000094","219011344069620",44.87,2.00,0,296.66,425.61,0.0,0.0,0.000,714916.3,714916.3,18486,0,0,0,L,1151911521,0,120.65,122.01,0002,-0,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483297215,1441872.00
01/01/2017 14:00,2,0.564,ACTIVE,212.38,358.58,59.965,1483297204,"201051344000579","219011344069620",33.18,3.70,0,334.54,373.31,19.0,16.4,0.110,616841.5,616841.5,18173,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297216,1441873.00
01/01/2017 14:00,2,0.168,ACTIVE,211.48,301.47,59.975,1483297204,"201051344000890","219011344069620",20.89,2.00,0,299.37,303.88,3.6,1.5,0.000,606070.2,606070.2,18241,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297217,1441874.00
01/01/2017 14:00,2,0.182,ACTIVE,211.48,300.87,60.012,1483297204,"201051344000438","219011344069620",22.38,1.00,0,299.37,302.98,4.2,2.1,0.000,607359.3,607359.3,18254,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297218,1441875.00
01/01/2017 14:00,2,0.189,ALERT,211.70,300.87,59.965,1483297204,"201051344000417","219011344069620",15.47,1.50,0,298.47,302.37,3.0,1.0,0.000,592623.1,592623.1,18363,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1483297219,1441876.00
01/01/2017 14:00,2,0.375,ACTIVE,210.80,339.95,59.965,1483297204,"274151322000083","219011344069620",27.89,6.30,0,334.24,343.25,10.6,8.3,0.057,859176.3,859176.3,17944,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297220,1441877.00
01/01/2017 14:00,2,0.062,ACTIVE_NO_POWER,211.25,299.67,59.970,1483297204,"274151322000076","219011344069620",21.43,3.00,0,297.26,301.77,1.4,0.0,0.000,917269.0,917269.0,17989,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297221,1441878.00
01/01/2017 14:00,2,0.160,ACTIVE,212.16,305.08,59.970,1483297204,"201051344000868","219011344069620",23.12,1.00,0,301.47,306.58,3.8,1.7,0.000,600256.6,600256.6,18223,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297222,1441879.00
01/01/2017 14:00,2,0.045,ALERT,210.80,300.27,59.959,1483297204,"274151322000095","219011344069620",17.06,1.50,0,291.55,325.52,0.8,0.0,0.000,908217.5,908217.5,18018,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1483297224,1441880.00
01/01/2017 14:00,2,0.203,ALERT,212.38,341.15,59.965,1483297204,"201051344000988","219011344069620",22.74,2.50,0,298.17,344.45,4.7,2.6,0.009,564433.6,564433.6,18291,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297226,1441881.00
01/01/2017 14:00,2,0.076,ALERT,211.25,300.27,59.933,1483297204,"201051344001025","219011344069620",32.14,0.50,0,298.17,309.29,2.5,0.5,0.000,607615.2,607615.2,18270,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483297228,1441882.00
01/01/2017 14:00,2,0.381,ACTIVE,212.16,366.70,59.965,1483297204,"201051344000458","219011344069620",34.21,4.00,0,335.74,373.01,13.2,10.9,0.062,608349.6,608349.6,18161,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297228,1441883.00
01/01/2017 14:00,2,0.607,ACTIVE,213.06,349.26,59.933,1483297204,"201051344000853","219011344069620",32.14,2.50,0,334.84,370.60,19.8,17.2,0.124,608020.2,608020.2,18089,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297229,1441884.00
01/01/2017 14:00,2,0.283,ALERT,211.93,339.04,59.954,1483297204,"201051344000685","219011344069620",22.36,1.50,0,299.07,341.45,6.4,4.3,0.018,606353.6,606353.6,18211,0,0,0,L,1122011218,0,122.46,120.65,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297231,1441885.00
01/01/2017 14:00,2,0.150,ACTIVE,211.48,300.57,59.954,1483297204,"201051344000917","219011344069620",22.01,2.50,0,297.57,302.07,3.4,1.3,0.000,603474.6,603474.6,18197,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297232,1441886.00
01/01/2017 14:00,2,0.139,ACTIVE,211.70,301.47,59.959,1483297204,"201051344001145","219011344069620",22.05,1.00,0,299.37,303.28,3.1,1.1,0.000,609245.8,609245.8,18047,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297233,1441887.00
01/01/2017 14:00,2,0.402,ACTIVE,211.70,338.74,59.965,1483297204,"201051344000651","219011344069620",22.40,1.00,0,332.73,342.95,9.2,6.9,0.035,602044.3,602044.3,18255,0,0,0,L,1122011218,0,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297234,1441888.00
01/01/2017 14:00,2,0.547,ACTIVE,210.35,336.94,59.986,1483297204,"274151322000088","219011344069620",19.68,6.00,0,333.93,343.55,10.9,8.6,0.053,825230.3,825230.3,18060,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297235,1441889.00
01/01/2017 14:00,2,0.350,ACTIVE,211.25,439.74,59.944,1483297204,"274151322000068","219011344069620",41.67,9.70,0,336.04,451.46,14.8,12.3,0.080,715804.5,715804.5,18454,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297236,1441890.00
01/01/2017 14:00,2,0.123,ALERT,211.25,301.17,59.954,1483297204,"201051344001135","219011344069620",16.10,1.00,0,299.07,303.28,2.0,0.0,0.000,597846.6,597846.6,18251,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1483297237,1441891.00
01/01/2017 14:00,2,0.184,ACTIVE,211.93,304.18,59.944,1483297204,"201051344000594","219011344069620",20.44,1.50,0,300.87,305.68,3.8,1.8,0.000,612689.9,612689.9,18177,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297238,1441892.00
01/01/2017 14:00,2,0.139,ACTIVE,211.48,300.87,59.996,1483297204,"201051344001203","219011344069620",17.65,1.00,0,298.77,304.48,2.5,0.5,0.000,606014.9,606014.9,18266,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297239,1441893.00
01/01/2017 14:00,2,0.084,ACTIVE,210.57,336.94,59.938,1483297204,"274151322000054","219011344069620",28.57,6.00,0,298.17,342.95,2.5,0.5,0.000,841518.8,841518.8,18135,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297240,1441894.00
01/01/2017 14:00,2,0.188,ACTIVE,212.61,339.34,59.944,1483297204,"201051344000867","219011344069620",28.75,3.00,0,299.67,342.95,5.5,3.4,0.009,599133.6,599133.6,18263,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297241,1441895.00
01/01/2017 14:00,2,0.238,ACTIVE,211.48,301.17,59.949,1483297204,"201051344001093","219011344069620",20.34,2.00,0,298.47,302.68,4.9,2.8,0.000,602814.7,602814.7,18207,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297242,1441896.00
01/01/2017 14:00,2,0.592,ACTIVE,212.38,344.15,59.944,1483297204,"201051344000900","219011344069620",31.17,2.00,0,333.63,358.28,18.7,16.2,0.133,617027.9,617027.9,18016,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297243,1441897.00
01/01/2017 14:00,2,0.430,ACTIVE,212.83,362.49,59.959,1483297204,"201051344000648","219011344069620",33.66,1.50,0,336.04,372.11,14.7,12.3,0.075,605940.0,605940.0,18000,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297244,1441898.00
01/01/2017 14:00,2,0.402,ACTIVE,212.83,367.30,59.954,1483297204,"201051344000569","219011344069620",34.19,3.30,0,336.64,375.71,14.0,11.6,0.066,618213.2,618213.2,17941,0,0,0,L,1122011218,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297245,1441899.00
01/01/2017 14:00,2,0.482,ACTIVE,212.61,351.97,59.949,1483297204,"201051344000983","219011344069620",32.38,3.00,0,334.54,373.01,15.8,13.3,0.097,609258.0,609258.0,18166,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297246,1441900.00
01/01/2017 14:00,2,0.455,ACTIVE,212.61,347.16,59.949,1483297204,"201051344001158","219011344069620",32.03,2.00,0,335.74,369.70,14.8,12.3,0.080,599809.6,599809.6,18225,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297247,1441901.00
01/01/2017 14:00,2,0.545,ACTIVE,213.29,347.76,59.959,1483297204,"201051344000576","219011344069620",32.01,2.00,0,336.04,371.21,17.7,15.1,0.097,609108.7,609108.7,18049,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483297247,1441902.00
01/01/2017 14:00,2,0.029,ALERT,210.57,298.17,59.959,1483297204,"274151322000087","219011344069620",29.30,3.00,0,296.36,300.57,0.0,0.0,0.000,813295.1,813295.1,18256,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483297249,1441903.00
01/01/2017 14:15,2,0.318,ACTIVE,212.83,350.77,59.986,1483298103,"201051344000645","219011344069620",32.52,3.00,0,337.54,371.81,10.5,8.2,0.044,608216.6,608216.6,18026,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298104,1441904.00
01/01/2017 14:15,2,0.068,ACTIVE_NO_POWER,211.25,299.67,59.991,1483298103,"274151322000085","219011344069620",22.64,3.70,0,297.26,301.47,1.6,0.0,0.000,840298.0,840298.0,18131,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298105,1441905.00
01/01/2017 14:15,2,0.215,ACTIVE,213.06,342.05,60.007,1483298103,"201051344000633","219011344069620",29.62,2.50,0,323.72,355.88,6.5,4.3,0.013,598889.0,598889.0,18250,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298106,1441906.00
01/01/2017 14:15,2,0.270,ACTIVE,212.61,340.55,60.002,1483298103,"201051344000469","219011344069620",27.51,0.50,0,327.92,351.37,7.5,5.3,0.013,601803.5,601803.5,18244,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298107,1441907.00
01/01/2017 14:15,2,0.439,ACTIVE,211.48,338.14,60.023,1483298103,"201051344000646","219011344069620",21.19,3.00,0,332.13,345.06,9.5,7.2,0.040,598707.6,598707.6,18224,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298107,1441908.00
01/01/2017 14:15,2,0.379,ACTIVE,211.03,354.07,59.996,1483298103,"274151322000052","219011344069620",32.70,6.70,0,334.24,361.89,12.6,10.2,0.057,867699.1,867699.1,17908,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298108,1441909.00
01/01/2017 14:15,2,0.131,ACTIVE,211.48,301.17,60.002,1483298103,"201051344000585","219011344069620",16.70,1.50,0,298.77,302.68,2.2,0.2,0.000,609432.0,609432.0,18264,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298109,1441910.00
01/01/2017 14:15,2,0.137,ACTIVE,211.48,301.47,60.002,1483298103,"201051344001230","219011344069620",16.62,1.00,0,299.67,302.98,2.3,0.3,0.000,601997.1,601997.1,18104,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298110,1441911.00
01/01/2017 14:15,2,0.143,ACTIVE,212.16,302.07,59.996,1483298103,"201051344000582","219011344069620",16.98,0.00,0,300.27,303.58,2.5,0.5,0.000,594091.5,594091.5,18218,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298111,1441912.00
01/01/2017 14:15,2,0.438,ACTIVE,211.25,337.54,59.996,1483298103,"201051344000955","219011344069620",21.53,3.00,0,331.53,343.85,9.6,7.3,0.040,609156.0,609156.0,18216,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298112,1441913.00
01/01/2017 14:15,2,0.000,ALERT,210.80,298.77,60.012,1483298103,"274151322000094","219011344069620",44.51,2.00,0,296.96,430.72,0.0,0.0,0.000,714916.3,714916.3,18488,0,0,0,L,1151911521,0,120.65,122.01,0002,-0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298114,1441914.00
01/01/2017 14:15,2,0.531,ACTIVE,212.61,341.75,59.986,1483298103,"201051344000579","219011344069620",30.77,3.30,0,334.54,373.31,16.6,14.1,0.093,616845.4,616845.4,18174,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298115,1441915.00
01/01/2017 14:15,2,0.160,ACTIVE,211.25,301.17,59.986,1483298103,"201051344000890","219011344069620",18.21,1.50,0,299.37,303.88,3.0,0.9,0.000,606070.6,606070.6,18242,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298116,1441916.00
01/01/2017 14:15,2,0.174,ACTIVE,211.48,300.87,59.991,1483298103,"201051344000438","219011344069620",20.42,1.00,0,299.37,302.98,3.6,1.6,0.000,607359.7,607359.7,18255,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298116,1441917.00
01/01/2017 14:15,2,0.137,ALERT,211.70,300.27,59.991,1483298103,"201051344000417","219011344069620",22.01,1.50,0,298.47,302.37,3.1,1.1,0.000,592623.4,592623.4,18365,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1483298118,1441918.00
01/01/2017 14:15,2,0.312,ACTIVE,211.25,339.65,59.981,1483298103,"274151322000083","219011344069620",29.00,6.30,0,334.54,343.55,9.2,7.0,0.053,859178.2,859178.2,17945,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298119,1441919.00
01/01/2017 14:15,2,0.059,ACTIVE_NO_POWER,211.48,300.27,60.002,1483298103,"274151322000076","219011344069620",19.70,3.00,0,297.57,302.07,1.2,0.0,0.000,917269.0,917269.0,17990,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298120,1441920.00
01/01/2017 14:15,2,0.152,ACTIVE,212.16,304.18,59.996,1483298103,"201051344000868","219011344069620",21.81,0.50,0,302.37,306.58,3.4,1.4,0.000,600257.0,600257.0,18224,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298121,1441921.00
01/01/2017 14:15,2,0.012,ALERT,211.03,300.27,59.959,1483298103,"274151322000095","219011344069620",32.84,1.50,0,290.95,326.42,0.0,0.0,0.000,908217.5,908217.5,18020,0,0,0,L,1151911521,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1483298123,1441922.00
01/01/2017 14:15,2,0.141,ACTIVE,212.16,303.58,59.991,1483298103,"201051344000988","219011344069620",22.96,1.50,0,298.77,342.95,3.3,1.3,0.000,564434.0,564434.0,18293,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298124,1441923.00
01/01/2017 14:15,2,0.074,ALERT,211.25,299.97,59.986,1483298103,"201051344001025","219011344069620",31.83,0.00,0,298.77,309.29,2.5,0.5,0.000,607615.2,607615.2,18272,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483298126,1441924.00
01/01/2017 14:15,2,0.350,ACTIVE,211.93,362.79,59.991,1483298103,"201051344000458","219011344069620",33.77,3.70,0,335.44,373.91,11.9,9.6,0.044,608352.2,608352.2,18162,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298127,1441925.00
01/01/2017 14:15,2,0.566,ACTIVE,212.83,342.95,59.991,1483298103,"201051344000853","219011344069620",24.13,2.00,0,337.24,370.00,13.8,11.4,0.084,608023.9,608023.9,18090,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298128,1441926.00
01/01/2017 14:15,2,0.264,ACTIVE,211.93,338.74,60.012,1483298103,"201051344000685","219011344069620",22.34,2.00,0,332.13,344.15,6.0,3.9,0.013,606354.7,606354.7,18213,0,0,0,L,1122011218,0,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298129,1441927.00
01/01/2017 14:15,2,0.143,ACTIVE,211.48,300.57,59.986,1483298103,"201051344000917","219011344069620",20.52,2.00,0,297.87,302.37,3.0,1.0,0.000,603474.9,603474.9,18198,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298130,1441928.00
01/01/2017 14:15,2,0.135,ACTIVE,211.70,301.17,59.986,1483298103,"201051344001145","219011344069620",20.26,1.00,0,299.67,303.58,2.8,0.7,0.000,609246.0,609246.0,18048,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298131,1441929.00
01/01/2017 14:15,2,0.371,ACTIVE,211.70,338.44,59.981,1483298103,"201051344000651","219011344069620",21.75,1.00,0,332.13,344.15,8.2,6.0,0.031,602045.9,602045.9,18256,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298131,1441930.00
01/01/2017 14:15,2,0.471,ACTIVE,210.57,339.65,59.991,1483298103,"274151322000088","219011344069620",19.36,5.50,0,333.93,343.55,9.2,7.0,0.057,825232.3,825232.3,18061,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298132,1441931.00
01/01/2017 14:15,2,0.312,ACTIVE,211.48,431.02,59.970,1483298103,"274151322000068","219011344069620",40.73,9.30,0,336.04,445.15,12.9,10.5,0.066,715807.4,715807.4,18455,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298133,1441932.00
01/01/2017 14:15,2,0.062,ALERT,211.25,300.87,59.986,1483298103,"201051344001135","219011344069620",31.59,1.00,0,299.37,303.28,2.0,0.0,0.000,597846.6,597846.6,18253,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1483298135,1441933.00
01/01/2017 14:15,2,0.154,ACTIVE,211.93,303.88,59.981,1483298103,"201051344000594","219011344069620",21.89,1.50,0,301.47,305.98,3.5,1.4,0.000,612690.3,612690.3,18178,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298136,1441934.00
01/01/2017 14:15,2,0.131,ACTIVE_NO_POWER,211.70,300.57,60.007,1483298103,"201051344001203","219011344069620",14.17,0.50,0,299.07,304.48,1.9,0.0,0.000,606015.0,606015.0,18267,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298137,1441935.00
01/01/2017 14:15,2,0.078,ALERT,211.03,300.27,59.996,1483298103,"274151322000054","219011344069620",24.53,5.00,0,298.17,339.34,2.0,0.0,0.000,841518.9,841518.9,18136,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298139,1441936.00
01/01/2017 14:15,2,0.182,ALERT,212.61,339.34,59.996,1483298103,"201051344000867","219011344069620",27.23,3.00,0,300.27,343.85,5.1,3.0,0.000,599134.4,599134.4,18264,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298141,1441937.00
01/01/2017 14:15,2,0.229,ACTIVE,211.48,300.87,59.991,1483298103,"201051344001093","219011344069620",19.52,2.00,0,299.37,302.68,4.5,2.4,0.000,602815.4,602815.4,18208,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298141,1441938.00
01/01/2017 14:15,2,0.520,ACTIVE,212.16,342.65,59.965,1483298103,"201051344000900","219011344069620",30.40,2.00,0,334.84,357.08,16.0,13.6,0.115,617031.7,617031.7,18017,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298142,1441939.00
01/01/2017 14:15,2,0.385,ACTIVE,212.61,357.38,59.996,1483298103,"201051344000648","219011344069620",33.22,1.50,0,336.64,373.01,13.0,10.6,0.062,605942.9,605942.9,18001,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298143,1441940.00
01/01/2017 14:15,2,0.361,ACTIVE,212.16,365.80,59.981,1483298103,"201051344000569","219011344069620",34.07,3.00,0,336.34,375.41,12.5,10.2,0.053,618216.0,618216.0,17942,0,0,0,L,1122011218,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298144,1441941.00
01/01/2017 14:15,2,0.424,ACTIVE,212.38,361.29,59.975,1483298103,"201051344000983","219011344069620",33.52,2.50,0,335.44,373.91,14.4,12.0,0.080,609261.2,609261.2,18167,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298145,1441942.00
01/01/2017 14:15,2,0.400,ACTIVE,212.61,357.38,59.996,1483298103,"201051344001158","219011344069620",33.04,2.00,0,336.94,370.90,13.4,11.0,0.075,599812.6,599812.6,18226,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298146,1441943.00
01/01/2017 14:15,2,0.486,ACTIVE,212.83,355.88,60.023,1483298103,"201051344000576","219011344069620",32.88,1.50,0,335.14,371.81,16.2,13.7,0.093,609112.3,609112.3,18050,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483298147,1441944.00
01/01/2017 14:15,2,0.029,ALERT,211.03,298.47,60.018,1483298103,"274151322000087","219011344069620",28.73,3.00,0,296.36,301.17,0.0,0.0,0.000,813295.1,813295.1,18258,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483298149,1441945.00
01/01/2017 14:30,2,0.334,ACTIVE,212.83,349.26,59.975,1483299003,"201051344000645","219011344069620",32.32,2.50,0,336.64,369.10,10.9,8.6,0.049,608218.7,608218.7,18027,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299004,1441946.00
01/01/2017 14:30,2,0.070,ACTIVE_NO_POWER,211.03,299.67,59.949,1483299003,"274151322000085","219011344069620",23.10,3.30,0,297.26,301.17,1.6,0.0,0.000,840298.0,840298.0,18132,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299005,1441947.00
01/01/2017 14:30,2,0.238,ALERT,213.06,341.75,59.965,1483299003,"201051344000633","219011344069620",27.71,2.00,0,299.97,345.96,6.7,4.6,0.013,598890.1,598890.1,18251,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299007,1441948.00
01/01/2017 14:30,2,0.291,ACTIVE,212.61,340.25,59.965,1483299003,"201051344000469","219011344069620",25.62,0.50,0,313.50,360.38,7.6,5.4,0.022,601804.8,601804.8,18245,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299008,1441949.00
01/01/2017 14:30,2,0.449,ACTIVE,211.70,338.74,59.975,1483299003,"201051344000646","219011344069620",21.99,2.50,0,331.23,343.85,10.0,7.7,0.049,598709.5,598709.5,18225,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299009,1441950.00
01/01/2017 14:30,2,0.395,ACTIVE,211.03,352.57,59.970,1483299003,"274151322000052","219011344069620",32.68,6.70,0,334.24,360.99,13.2,10.8,0.062,867701.8,867701.8,17909,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299010,1441951.00
01/01/2017 14:30,2,0.135,ACTIVE,211.93,301.47,59.944,1483299003,"201051344000585","219011344069620",17.89,1.00,0,298.47,302.68,2.5,0.4,0.000,609432.1,609432.1,18265,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299011,1441952.00
01/01/2017 14:30,2,0.141,ACTIVE,211.70,301.77,59.991,1483299003,"201051344001230","219011344069620",17.53,1.00,0,299.37,302.98,2.5,0.5,0.000,601997.2,601997.2,18105,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299012,1441953.00
01/01/2017 14:30,2,0.148,ACTIVE,212.16,302.37,59.986,1483299003,"201051344000582","219011344069620",18.43,0.00,0,300.27,303.58,2.8,0.8,0.000,594091.7,594091.7,18219,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299013,1441954.00
01/01/2017 14:30,2,0.475,ACTIVE,211.48,338.14,59.970,1483299003,"201051344000955","219011344069620",21.43,2.50,0,331.23,342.95,10.3,8.0,0.053,609158.0,609158.0,18217,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299014,1441955.00
01/01/2017 14:30,2,0.023,ALERT,210.80,418.70,59.965,1483299003,"274151322000094","219011344069620",17.47,1.50,0,296.66,425.61,0.4,0.0,0.495,714916.3,714916.3,18490,0,0,0,L,1151911521,0,120.65,121.78,0002,-1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1483299015,1441956.00
01/01/2017 14:30,2,0.539,ACTIVE,212.38,345.96,59.975,1483299003,"201051344000579","219011344069620",31.83,3.30,0,333.93,372.71,17.4,14.9,0.097,616849.1,616849.1,18175,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299016,1441957.00
01/01/2017 14:30,2,0.164,ACTIVE,211.48,301.77,59.970,1483299003,"201051344000890","219011344069620",19.32,1.50,0,299.37,303.58,3.2,1.2,0.000,606070.9,606070.9,18243,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299017,1441958.00
01/01/2017 14:30,2,0.180,ACTIVE,211.93,301.17,59.970,1483299003,"201051344000438","219011344069620",21.21,1.00,0,299.37,302.98,3.9,1.8,0.000,607360.2,607360.2,18256,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299018,1441959.00
01/01/2017 14:30,2,0.139,ALERT,211.93,300.87,59.965,1483299003,"201051344000417","219011344069620",21.63,1.00,0,298.17,302.07,3.1,1.1,0.000,592623.6,592623.6,18367,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483299020,1441960.00
01/01/2017 14:30,2,0.336,ACTIVE,211.25,339.34,60.002,1483299003,"274151322000083","219011344069620",28.67,5.50,0,333.93,343.25,9.8,7.5,0.053,859180.1,859180.1,17946,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299021,1441961.00
01/01/2017 14:30,2,0.059,ACTIVE_NO_POWER,211.48,299.97,59.981,1483299003,"274151322000076","219011344069620",20.34,3.00,0,296.96,301.77,1.2,0.0,0.000,917269.0,917269.0,17991,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299022,1441962.00
01/01/2017 14:30,2,0.154,ACTIVE,212.16,303.88,60.007,1483299003,"201051344000868","219011344069620",22.17,0.00,0,302.07,305.98,3.5,1.5,0.000,600257.4,600257.4,18225,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299023,1441963.00
01/01/2017 14:30,2,0.010,ALERT,210.57,314.70,59.965,1483299003,"274151322000095","219011344069620",33.02,1.50,0,289.75,327.32,0.0,0.0,0.000,908217.5,908217.5,18022,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483299025,1441964.00
01/01/2017 14:30,2,0.141,ACTIVE,212.16,303.28,59.959,1483299003,"201051344000988","219011344069620",23.04,1.00,0,299.37,323.72,3.3,1.3,0.000,564434.3,564434.3,18294,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299026,1441965.00
01/01/2017 14:30,2,0.076,ALERT,211.48,300.57,59.970,1483299003,"201051344001025","219011344069620",32.01,0.00,0,298.47,309.29,2.5,0.5,0.000,607615.3,607615.3,18274,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483299027,1441966.00
01/01/2017 14:30,2,0.367,ACTIVE,212.38,363.69,59.975,1483299003,"201051344000458","219011344069620",33.89,3.70,0,336.04,370.90,12.7,10.3,0.049,608354.7,608354.7,18163,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299028,1441967.00
01/01/2017 14:30,2,0.588,ACTIVE,213.06,343.25,59.981,1483299003,"201051344000853","219011344069620",25.07,1.50,0,336.04,349.86,14.9,12.5,0.093,608027.0,608027.0,18091,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299029,1441968.00
01/01/2017 14:30,2,0.307,ACTIVE,212.16,339.65,59.981,1483299003,"201051344000685","219011344069620",22.17,1.50,0,323.72,350.47,6.9,4.7,0.027,606355.8,606355.8,18214,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299030,1441969.00
01/01/2017 14:30,2,0.146,ACTIVE,211.93,300.87,59.970,1483299003,"201051344000917","219011344069620",21.37,1.50,0,297.57,302.07,3.2,1.1,0.000,603475.2,603475.2,18199,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299031,1441970.00
01/01/2017 14:30,2,0.141,ACTIVE,211.93,301.77,59.970,1483299003,"201051344001145","219011344069620",20.40,0.50,0,299.37,303.28,2.9,0.9,0.000,609246.3,609246.3,18049,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299032,1441971.00
01/01/2017 14:30,2,0.389,ACTIVE,211.93,338.74,59.933,1483299003,"201051344000651","219011344069620",22.24,0.50,0,331.83,343.25,8.8,6.6,0.040,602047.6,602047.6,18257,0,0,0,L,1122011218,0,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299033,1441972.00
01/01/2017 14:30,2,0.496,ACTIVE,210.57,337.24,59.933,1483299003,"274151322000088","219011344069620",19.36,5.00,0,333.63,342.95,9.7,7.5,0.049,825234.1,825234.1,18062,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299034,1441973.00
01/01/2017 14:30,2,0.342,ACTIVE,211.70,426.21,59.965,1483299003,"274151322000068","219011344069620",40.33,9.00,0,335.44,437.93,14.0,11.6,0.075,715810.2,715810.2,18456,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299034,1441974.00
01/01/2017 14:30,2,0.062,ALERT,211.48,301.47,59.949,1483299003,"201051344001135","219011344069620",31.79,0.50,0,299.07,307.18,2.1,0.1,0.000,597846.6,597846.6,18255,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483299036,1441975.00
01/01/2017 14:30,2,0.158,ACTIVE,211.93,303.58,59.959,1483299003,"201051344000594","219011344069620",22.34,1.50,0,301.17,305.68,3.6,1.5,0.000,612690.6,612690.6,18179,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299037,1441976.00
01/01/2017 14:30,2,0.133,ALERT,211.93,301.17,59.970,1483299003,"201051344001203","219011344069620",15.78,0.00,0,299.07,304.48,2.1,0.2,0.000,606015.0,606015.0,18268,0,0,0,L,1122011218,0,122.23,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1483299039,1441977.00
01/01/2017 14:30,2,0.082,ALERT,210.57,307.78,59.959,1483299003,"274151322000054","219011344069620",24.93,4.00,0,298.17,336.94,2.1,0.1,0.000,841518.9,841518.9,18138,0,0,0,L,1151911521,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299041,1441978.00
01/01/2017 14:30,2,0.182,ACTIVE,212.83,339.04,59.949,1483299003,"201051344000867","219011344069620",28.23,2.50,0,299.97,348.06,5.2,3.1,0.004,599135.1,599135.1,18266,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299042,1441979.00
01/01/2017 14:30,2,0.225,ACTIVE,211.48,301.17,59.970,1483299003,"201051344001093","219011344069620",20.71,2.00,0,299.37,302.37,4.7,2.6,0.000,602816.1,602816.1,18209,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299043,1441980.00
01/01/2017 14:30,2,0.535,ACTIVE,212.38,343.25,59.975,1483299003,"201051344000900","219011344069620",31.43,1.50,0,333.63,357.08,17.1,14.5,0.119,617035.2,617035.2,18018,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299044,1441981.00
01/01/2017 14:30,2,0.408,ACTIVE,212.83,352.27,59.970,1483299003,"201051344000648","219011344069620",32.64,1.50,0,336.04,370.60,13.6,11.2,0.066,605945.7,605945.7,18002,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299045,1441982.00
01/01/2017 14:30,2,0.379,ACTIVE,212.61,368.20,59.965,1483299003,"201051344000569","219011344069620",34.29,3.00,0,336.34,374.81,13.2,10.8,0.062,618218.6,618218.6,17943,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299046,1441983.00
01/01/2017 14:30,2,0.443,ACTIVE,212.38,362.49,59.959,1483299003,"201051344000983","219011344069620",33.58,2.50,0,335.14,373.01,15.1,12.7,0.084,609264.2,609264.2,18168,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299047,1441984.00
01/01/2017 14:30,2,0.426,ACTIVE,212.83,351.37,59.975,1483299003,"201051344001158","219011344069620",32.46,1.50,0,335.74,369.10,14.1,11.7,0.080,599815.4,599815.4,18227,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299047,1441985.00
01/01/2017 14:30,2,0.500,ACTIVE,213.06,361.29,59.975,1483299003,"201051344000576","219011344069620",33.44,1.50,0,336.04,369.10,16.9,14.4,0.093,609115.8,609115.8,18051,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299048,1441986.00
01/01/2017 14:30,2,0.029,ALERT,211.03,298.77,59.996,1483299003,"274151322000087","219011344069620",29.00,2.50,0,296.36,300.87,0.0,0.0,0.000,813295.1,813295.1,18260,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483299050,1441987.00
01/01/2017 14:45,2,0.336,ACTIVE,213.06,357.98,59.991,1483299904,"201051344000645","219011344069620",33.28,2.50,0,337.24,372.41,11.4,9.1,0.053,608221.2,608221.2,18028,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299905,1441988.00
01/01/2017 14:45,2,0.070,ACTIVE_NO_POWER,210.80,299.67,59.959,1483299904,"274151322000085","219011344069620",23.10,3.30,0,297.57,301.77,1.7,0.0,0.000,840298.0,840298.0,18133,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299906,1441989.00
01/01/2017 14:45,2,0.225,ACTIVE,213.06,342.35,59.959,1483299904,"201051344000633","219011344069620",30.04,2.00,0,299.07,346.56,6.9,4.7,0.009,598891.4,598891.4,18253,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299906,1441990.00
