ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 14:45,2,0.291,ACTIVE,212.61,340.55,59.959,1483299904,"201051344000469","219011344069620",25.78,0.50,0,333.03,344.76,7.7,5.5,0.018,601806.2,601806.2,18246,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299907,1441991.00
01/01/2017 14:45,2,0.461,ACTIVE,211.48,339.34,59.965,1483299904,"201051344000646","219011344069620",21.69,2.50,0,331.83,345.36,10.2,7.9,0.044,598711.5,598711.5,18226,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299908,1441992.00
01/01/2017 14:45,2,0.396,ACTIVE,210.80,356.48,59.965,1483299904,"274151322000052","219011344069620",32.88,6.70,0,335.14,363.39,13.2,10.8,0.075,867704.8,867704.8,17910,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299909,1441993.00
01/01/2017 14:45,2,0.135,ACTIVE,211.70,301.77,59.965,1483299904,"201051344000585","219011344069620",18.17,1.00,0,299.07,303.58,2.5,0.5,0.000,609432.3,609432.3,18266,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299910,1441994.00
01/01/2017 14:45,2,0.141,ACTIVE,211.70,302.37,59.959,1483299904,"201051344001230","219011344069620",17.69,0.50,0,299.67,303.58,2.5,0.5,0.000,601997.4,601997.4,18106,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299911,1441995.00
01/01/2017 14:45,2,0.148,ACTIVE,212.16,302.68,59.959,1483299904,"201051344000582","219011344069620",18.55,-0.50,0,300.57,304.18,2.8,0.8,0.000,594092.0,594092.0,18220,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299912,1441996.00
01/01/2017 14:45,2,0.475,ACTIVE,211.48,338.74,59.922,1483299904,"201051344000955","219011344069620",21.13,2.50,0,330.93,344.15,10.2,7.9,0.044,609160.1,609160.1,18218,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299913,1441997.00
01/01/2017 14:45,2,0.023,ALERT,211.03,317.10,59.965,1483299904,"274151322000094","219011344069620",15.94,1.50,0,296.96,431.02,0.4,0.0,0.000,714916.3,714916.3,18492,0,0,0,L,1151911521,0,120.88,122.01,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299915,1441998.00
01/01/2017 14:45,2,0.539,ACTIVE,212.61,344.76,59.944,1483299904,"201051344000579","219011344069620",31.75,3.30,0,335.44,372.71,17.4,14.8,0.097,616853.1,616853.1,18176,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299915,1441999.00
01/01/2017 14:45,2,0.164,ACTIVE,211.48,302.07,59.970,1483299904,"201051344000890","219011344069620",19.34,1.50,0,299.67,304.18,3.2,1.2,0.000,606071.2,606071.2,18244,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299916,1442000.00
01/01/2017 14:45,2,0.176,ACTIVE,211.70,301.47,59.959,1483299904,"201051344000438","219011344069620",21.17,0.50,0,299.67,303.58,3.8,1.8,0.000,607360.7,607360.7,18257,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299917,1442001.00
01/01/2017 14:45,2,0.137,ALERT,211.93,301.47,59.996,1483299904,"201051344000417","219011344069620",22.17,1.00,0,298.77,302.98,3.1,1.1,0.000,592623.8,592623.8,18369,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1483299919,1442002.00
01/01/2017 14:45,2,0.336,ACTIVE,211.25,337.84,59.959,1483299904,"274151322000083","219011344069620",28.61,5.50,0,334.54,344.15,9.7,7.5,0.049,859182.1,859182.1,17947,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299920,1442003.00
01/01/2017 14:45,2,0.059,ACTIVE_NO_POWER,211.48,300.27,59.959,1483299904,"274151322000076","219011344069620",20.10,2.50,0,297.26,302.37,1.2,0.0,0.000,917269.0,917269.0,17992,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299921,1442004.00
01/01/2017 14:45,2,0.154,ACTIVE,212.38,304.48,59.965,1483299904,"201051344000868","219011344069620",22.17,0.00,0,301.77,306.58,3.5,1.4,0.000,600257.8,600257.8,18226,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299922,1442005.00
01/01/2017 14:45,2,0.012,ALERT,211.03,300.87,59.970,1483299904,"274151322000095","219011344069620",32.98,1.00,0,290.35,326.72,0.0,0.0,0.000,908217.5,908217.5,18024,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1483299924,1442006.00
01/01/2017 14:45,2,0.139,ACTIVE,212.16,304.18,59.970,1483299904,"201051344000988","219011344069620",23.02,1.00,0,299.07,334.24,3.3,1.2,0.000,564434.6,564434.6,18295,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299925,1442007.00
01/01/2017 14:45,2,0.078,ALERT,211.48,301.17,59.922,1483299904,"201051344001025","219011344069620",31.99,0.00,0,298.47,308.99,2.5,0.5,0.000,607615.4,607615.4,18276,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483299927,1442008.00
01/01/2017 14:45,2,0.365,ACTIVE,212.38,363.09,59.970,1483299904,"201051344000458","219011344069620",33.79,3.70,0,335.44,374.21,12.6,10.2,0.053,608357.4,608357.4,18164,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299927,1442009.00
01/01/2017 14:45,2,0.586,ACTIVE,213.06,343.55,59.970,1483299904,"201051344000853","219011344069620",25.05,1.50,0,335.44,369.40,14.9,12.4,0.093,608030.8,608030.8,18092,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299928,1442010.00
01/01/2017 14:45,2,0.307,ACTIVE,211.93,338.74,59.959,1483299904,"201051344000685","219011344069620",22.19,1.50,0,333.03,344.15,7.0,4.8,0.022,606357.1,606357.1,18215,0,0,0,L,1122011218,0,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299929,1442011.00
01/01/2017 14:45,2,0.146,ACTIVE,211.93,301.47,59.975,1483299904,"201051344000917","219011344069620",21.29,1.50,0,298.47,302.68,3.2,1.2,0.000,603475.5,603475.5,18200,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299930,1442012.00
01/01/2017 14:45,2,0.139,ACTIVE,211.93,302.07,59.965,1483299904,"201051344001145","219011344069620",20.69,0.50,0,299.67,303.88,2.9,0.9,0.000,609246.5,609246.5,18050,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299931,1442013.00
01/01/2017 14:45,2,0.389,ACTIVE,211.93,339.34,60.002,1483299904,"201051344000651","219011344069620",22.17,0.50,0,332.73,343.55,8.8,6.6,0.035,602049.4,602049.4,18258,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299932,1442014.00
01/01/2017 14:45,2,0.490,ACTIVE,210.35,339.04,59.959,1483299904,"274151322000088","219011344069620",19.12,5.00,0,333.93,343.85,9.5,7.2,0.057,825236.2,825236.2,18063,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299933,1442015.00
01/01/2017 14:45,2,0.334,ACTIVE,211.70,428.91,59.965,1483299904,"274151322000068","219011344069620",40.51,9.00,0,336.34,446.65,13.7,11.3,0.066,715813.4,715813.4,18457,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299934,1442016.00
01/01/2017 14:45,2,0.062,ALERT,211.48,301.77,59.959,1483299904,"201051344001135","219011344069620",31.75,0.50,0,299.37,306.28,2.1,0.1,0.000,597846.6,597846.6,18257,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483299936,1442017.00
01/01/2017 14:45,2,0.162,ACTIVE,211.93,303.88,59.986,1483299904,"201051344000594","219011344069620",21.35,1.00,0,300.87,305.98,3.5,1.5,0.000,612691.0,612691.0,18180,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299937,1442018.00
01/01/2017 14:45,2,0.133,ACTIVE,211.93,301.77,59.938,1483299904,"201051344001203","219011344069620",15.43,0.50,0,299.07,305.08,2.1,0.1,0.000,606015.1,606015.1,18270,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299938,1442019.00
01/01/2017 14:45,2,0.080,ALERT,210.80,300.87,59.970,1483299904,"274151322000054","219011344069620",24.33,4.50,0,298.47,345.66,2.0,0.0,0.000,841519.0,841519.0,18140,0,0,0,L,1151911521,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299940,1442020.00
01/01/2017 14:45,2,0.180,ALERT,212.61,339.04,59.970,1483299904,"201051344000867","219011344069620",28.09,2.00,0,299.97,343.25,5.1,3.0,0.009,599135.9,599135.9,18267,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299941,1442021.00
01/01/2017 14:45,2,0.219,ACTIVE,211.70,302.07,59.965,1483299904,"201051344001093","219011344069620",20.97,1.50,0,299.37,303.28,4.7,2.6,0.000,602816.7,602816.7,18210,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299942,1442022.00
01/01/2017 14:45,2,0.533,ACTIVE,212.16,343.25,59.970,1483299904,"201051344000900","219011344069620",30.38,1.50,0,333.33,358.28,16.4,14.0,0.115,617039.1,617039.1,18019,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299943,1442023.00
01/01/2017 14:45,2,0.400,ACTIVE,212.38,348.96,60.002,1483299904,"201051344000648","219011344069620",32.28,1.00,0,335.14,373.31,13.1,10.8,0.066,605948.7,605948.7,18003,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299944,1442024.00
01/01/2017 14:45,2,0.373,ACTIVE,212.38,367.30,59.970,1483299904,"201051344000569","219011344069620",34.21,2.50,0,336.04,375.41,12.9,10.6,0.057,618221.5,618221.5,17944,0,0,0,L,1122011218,0,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299945,1442025.00
01/01/2017 14:45,2,0.439,ACTIVE,212.38,358.58,59.949,1483299904,"201051344000983","219011344069620",33.18,2.50,0,334.54,373.61,14.8,12.4,0.084,609267.6,609267.6,18169,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299946,1442026.00
01/01/2017 14:45,2,0.414,ACTIVE,212.38,350.17,59.981,1483299904,"201051344001158","219011344069620",32.36,1.50,0,336.64,371.21,13.7,11.3,0.075,599818.5,599818.5,18228,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299947,1442027.00
01/01/2017 14:45,2,0.496,ACTIVE,212.83,351.37,59.970,1483299904,"201051344000576","219011344069620",32.48,2.00,0,336.04,373.61,16.3,13.8,0.088,609119.5,609119.5,18052,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483299948,1442028.00
01/01/2017 14:45,2,0.029,ALERT,210.80,299.67,59.965,1483299904,"274151322000087","219011344069620",28.84,2.50,0,296.36,301.17,0.0,0.0,0.000,813295.1,813295.1,18262,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483299950,1442029.00
01/01/2017 15:00,2,0.350,ACTIVE,212.83,357.08,60.002,1483300804,"201051344000645","219011344069620",33.18,2.50,0,337.54,371.81,11.7,9.4,0.053,608223.4,608223.4,18029,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300805,1442030.00
01/01/2017 15:00,2,0.070,ACTIVE_NO_POWER,210.80,299.67,59.996,1483300804,"274151322000085","219011344069620",23.36,3.30,0,297.57,301.47,1.7,0.0,0.000,840298.0,840298.0,18134,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300806,1442031.00
01/01/2017 15:00,2,0.227,ALERT,212.83,341.15,59.991,1483300804,"201051344000633","219011344069620",30.16,2.00,0,299.37,346.26,7.0,4.8,0.013,598892.5,598892.5,18254,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300807,1442032.00
01/01/2017 15:00,2,0.271,ACTIVE,212.61,339.65,60.002,1483300804,"201051344000469","219011344069620",28.41,0.00,0,333.63,345.66,7.8,5.6,0.009,601807.6,601807.6,18247,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300808,1442033.00
01/01/2017 15:00,2,0.461,ACTIVE,211.70,340.55,59.991,1483300804,"201051344000646","219011344069620",21.53,2.50,0,332.43,345.36,10.1,7.8,0.053,598713.4,598713.4,18227,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300809,1442034.00
01/01/2017 15:00,2,0.410,ACTIVE,210.80,353.47,59.991,1483300804,"274151322000052","219011344069620",32.72,6.30,0,334.54,361.29,13.6,11.2,0.075,867707.3,867707.3,17911,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300810,1442035.00
01/01/2017 15:00,2,0.137,ACTIVE,211.93,302.07,60.012,1483300804,"201051344000585","219011344069620",18.57,1.00,0,299.37,303.28,2.6,0.6,0.000,609432.4,609432.4,18267,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300811,1442036.00
01/01/2017 15:00,2,0.145,ACTIVE,211.93,302.07,59.954,1483300804,"201051344001230","219011344069620",18.03,0.50,0,300.27,303.88,2.6,0.6,0.000,601997.5,601997.5,18107,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300812,1442037.00
01/01/2017 15:00,2,0.148,ACTIVE,212.38,302.68,59.991,1483300804,"201051344000582","219011344069620",19.02,-0.50,0,300.57,303.88,2.9,0.9,0.000,594092.1,594092.1,18221,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300813,1442038.00
01/01/2017 15:00,2,0.479,ACTIVE,211.70,339.04,60.002,1483300804,"201051344000955","219011344069620",21.75,2.50,0,331.53,344.45,10.6,8.3,0.049,609162.1,609162.1,18219,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300814,1442039.00
01/01/2017 15:00,2,0.000,ALERT,210.57,299.07,59.991,1483300804,"274151322000094","219011344069620",44.73,1.50,0,296.66,430.72,0.0,0.0,0.000,714916.3,714916.3,18494,0,0,0,L,1151911521,0,120.88,121.78,0002,-1,0,0,0,0,0,0,240,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1483300816,1442040.00
01/01/2017 15:00,2,0.541,ACTIVE,212.38,351.37,59.975,1483300804,"201051344000579","219011344069620",32.44,3.00,0,334.54,372.11,17.8,15.2,0.097,616856.7,616856.7,18177,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300817,1442041.00
01/01/2017 15:00,2,0.166,ACTIVE,211.70,302.07,59.970,1483300804,"201051344000890","219011344069620",19.72,1.00,0,300.27,304.48,3.3,1.3,0.000,606071.5,606071.5,18245,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300817,1442042.00
01/01/2017 15:00,2,0.180,ACTIVE,211.93,301.77,59.991,1483300804,"201051344000438","219011344069620",21.43,0.50,0,299.97,303.58,3.9,1.9,0.000,607361.1,607361.1,18258,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300818,1442043.00
01/01/2017 15:00,2,0.139,ALERT,212.16,301.47,59.996,1483300804,"201051344000417","219011344069620",22.46,1.00,0,299.37,302.98,3.2,1.1,0.000,592624.0,592624.0,18371,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483300820,1442044.00
01/01/2017 15:00,2,0.336,ACTIVE,211.03,338.44,59.996,1483300804,"274151322000083","219011344069620",29.08,5.50,0,334.24,343.25,9.9,7.7,0.053,859183.9,859183.9,17948,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300821,1442045.00
01/01/2017 15:00,2,0.061,ACTIVE_NO_POWER,211.48,299.37,59.991,1483300804,"274151322000076","219011344069620",20.30,2.50,0,297.26,302.37,1.2,0.0,0.000,917269.0,917269.0,17993,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300822,1442046.00
01/01/2017 15:00,2,0.154,ACTIVE,212.16,303.88,59.991,1483300804,"201051344000868","219011344069620",22.26,0.00,0,302.68,305.98,3.5,1.5,0.000,600258.1,600258.1,18227,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300823,1442047.00
01/01/2017 15:00,2,0.010,ALERT,210.80,300.57,59.991,1483300804,"274151322000095","219011344069620",33.04,1.00,0,289.15,327.32,0.0,0.0,0.000,908217.5,908217.5,18026,0,0,0,L,1151911521,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483300825,1442048.00
01/01/2017 15:00,2,0.141,ACTIVE,212.16,303.28,60.002,1483300804,"201051344000988","219011344069620",23.04,0.50,0,299.67,323.72,3.3,1.3,0.000,564434.9,564434.9,18296,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300826,1442049.00
01/01/2017 15:00,2,0.076,ALERT,211.70,300.87,59.996,1483300804,"201051344001025","219011344069620",32.03,-0.50,0,299.07,309.29,2.5,0.5,0.000,607615.5,607615.5,18278,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483300828,1442050.00
01/01/2017 15:00,2,0.369,ACTIVE,212.16,363.99,60.023,1483300804,"201051344000458","219011344069620",33.89,3.70,0,336.04,372.41,12.7,10.3,0.057,608359.9,608359.9,18165,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300828,1442051.00
01/01/2017 15:00,2,0.566,ACTIVE,212.83,344.15,59.991,1483300804,"201051344000853","219011344069620",31.63,1.50,0,336.34,367.30,18.2,15.6,0.115,608034.2,608034.2,18093,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300829,1442052.00
01/01/2017 15:00,2,0.311,ACTIVE,212.38,339.34,60.018,1483300804,"201051344000685","219011344069620",22.01,1.50,0,332.73,344.76,6.9,4.8,0.022,606358.3,606358.3,18216,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300830,1442053.00
01/01/2017 15:00,2,0.146,ACTIVE,212.16,301.77,60.034,1483300804,"201051344000917","219011344069620",21.41,1.50,0,298.17,302.68,3.2,1.1,0.000,603475.8,603475.8,18201,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300831,1442054.00
01/01/2017 15:00,2,0.133,ACTIVE,212.16,302.07,59.996,1483300804,"201051344001145","219011344069620",21.53,0.50,0,300.57,303.88,2.9,0.9,0.000,609246.7,609246.7,18051,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300832,1442055.00
01/01/2017 15:00,2,0.395,ACTIVE,212.38,339.04,60.018,1483300804,"201051344000651","219011344069620",22.11,0.50,0,333.33,344.76,8.8,6.6,0.035,602050.9,602050.9,18259,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300833,1442056.00
01/01/2017 15:00,2,0.486,ACTIVE,210.57,338.44,59.991,1483300804,"274151322000088","219011344069620",19.50,5.00,0,333.93,343.25,9.6,7.3,0.057,825238.0,825238.0,18064,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300834,1442057.00
01/01/2017 15:00,2,0.340,ACTIVE,211.48,426.51,59.981,1483300804,"274151322000068","219011344069620",40.20,9.00,0,336.34,438.23,13.8,11.4,0.071,715816.1,715816.1,18458,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300835,1442058.00
01/01/2017 15:00,2,0.066,ALERT,211.70,302.07,59.944,1483300804,"201051344001135","219011344069620",31.77,0.00,0,299.97,306.58,2.1,0.1,0.000,597846.6,597846.6,18259,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483300837,1442059.00
01/01/2017 15:00,2,0.158,ACTIVE,211.93,303.58,59.996,1483300804,"201051344000594","219011344069620",22.15,1.00,0,300.87,305.38,3.5,1.5,0.000,612691.4,612691.4,18181,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300838,1442060.00
01/01/2017 15:00,2,0.133,ALERT,211.93,301.47,59.986,1483300804,"201051344001203","219011344069620",15.41,0.00,0,299.67,304.78,2.1,0.1,0.000,606015.2,606015.2,18271,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1483300839,1442061.00
01/01/2017 15:00,2,0.080,ALERT,210.80,305.98,59.996,1483300804,"274151322000054","219011344069620",25.05,4.50,0,298.17,340.25,2.0,0.0,0.000,841519.0,841519.0,18142,0,0,0,L,1151911521,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300841,1442062.00
01/01/2017 15:00,2,0.180,ACTIVE,212.38,338.44,60.018,1483300804,"201051344000867","219011344069620",28.05,2.50,0,300.27,348.36,5.2,3.0,0.000,599136.7,599136.7,18269,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300842,1442063.00
01/01/2017 15:00,2,0.230,ACTIVE,211.93,301.77,60.028,1483300804,"201051344001093","219011344069620",19.90,1.50,0,299.97,302.98,4.7,2.6,0.000,602817.4,602817.4,18211,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300843,1442064.00
01/01/2017 15:00,2,0.523,ACTIVE,212.16,342.35,60.007,1483300804,"201051344000900","219011344069620",31.07,1.50,0,333.93,358.28,16.5,14.0,0.119,617042.6,617042.6,18020,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300844,1442065.00
01/01/2017 15:00,2,0.402,ACTIVE,212.38,350.77,59.991,1483300804,"201051344000648","219011344069620",32.48,1.00,0,336.34,371.21,13.3,10.9,0.062,605951.4,605951.4,18004,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300845,1442066.00
01/01/2017 15:00,2,0.369,ACTIVE,212.38,367.60,60.002,1483300804,"201051344000569","219011344069620",34.19,2.50,0,336.94,375.11,12.8,10.4,0.062,618224.1,618224.1,17945,0,0,0,L,1122011218,0,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300846,1442067.00
01/01/2017 15:00,2,0.439,ACTIVE,212.38,357.08,59.986,1483300804,"201051344000983","219011344069620",33.10,2.00,0,335.14,373.01,14.8,12.4,0.084,609270.6,609270.6,18170,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300847,1442068.00
01/01/2017 15:00,2,0.414,ACTIVE,212.38,351.67,59.965,1483300804,"201051344001158","219011344069620",32.46,1.50,0,335.74,369.70,13.7,11.3,0.084,599821.3,599821.3,18229,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300848,1442069.00
01/01/2017 15:00,2,0.498,ACTIVE,212.83,349.26,59.986,1483300804,"201051344000576","219011344069620",32.14,1.50,0,335.44,369.10,16.3,13.8,0.088,609123.0,609123.0,18053,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483300848,1442070.00
01/01/2017 15:00,2,0.029,ALERT,210.80,298.77,59.954,1483300804,"274151322000087","219011344069620",28.82,2.50,0,296.66,300.87,0.0,0.0,0.000,813295.1,813295.1,18264,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483300850,1442071.00
01/01/2017 15:15,2,0.260,ACTIVE,212.83,358.88,59.975,1483301704,"201051344000645","219011344069620",33.40,2.00,0,336.64,368.20,8.8,6.6,0.027,608225.3,608225.3,18030,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301705,1442072.00
01/01/2017 15:15,2,0.055,ACTIVE_NO_POWER,210.80,299.37,59.975,1483301704,"274151322000085","219011344069620",18.35,3.00,0,297.26,301.47,1.0,0.0,0.000,840298.0,840298.0,18135,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301706,1442073.00
01/01/2017 15:15,2,0.189,ACTIVE,212.83,341.75,59.991,1483301704,"201051344000633","219011344069620",27.71,1.50,0,312.59,370.60,5.3,3.2,0.000,598893.4,598893.4,18256,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301706,1442074.00
01/01/2017 15:15,2,0.262,ACTIVE,212.38,339.65,59.975,1483301704,"201051344000469","219011344069620",26.02,0.00,0,321.01,353.47,7.0,4.8,0.004,601808.8,601808.8,18248,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301707,1442075.00
01/01/2017 15:15,2,0.344,ACTIVE,211.48,338.44,59.975,1483301704,"201051344000646","219011344069620",21.41,2.00,0,333.33,344.76,7.5,5.3,0.031,598715.0,598715.0,18228,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301708,1442076.00
01/01/2017 15:15,2,0.287,ACTIVE,210.80,346.56,59.965,1483301704,"274151322000052","219011344069620",32.14,6.00,0,334.24,359.78,9.3,7.1,0.040,867709.5,867709.5,17912,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301709,1442077.00
01/01/2017 15:15,2,0.070,ALERT,211.70,301.77,59.965,1483301704,"201051344000585","219011344069620",32.84,0.50,0,299.67,320.71,2.4,0.4,0.000,609432.5,609432.5,18268,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1483301711,1442078.00
01/01/2017 15:15,2,0.068,ALERT,211.48,302.07,59.938,1483301704,"201051344001230","219011344069620",31.57,0.50,0,300.27,306.88,2.2,0.2,0.000,601997.5,601997.5,18108,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301713,1442079.00
01/01/2017 15:15,2,0.084,ALERT,212.16,302.68,59.975,1483301704,"201051344000582","219011344069620",30.95,-1.00,0,300.87,304.18,2.7,0.6,0.000,594092.3,594092.3,18222,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301715,1442080.00
01/01/2017 15:15,2,0.365,ACTIVE,211.48,338.14,59.975,1483301704,"201051344000955","219011344069620",21.15,2.00,0,332.73,344.45,7.8,5.6,0.027,609163.7,609163.7,18220,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301715,1442081.00
01/01/2017 15:15,2,0.000,ALERT,210.57,315.90,59.970,1483301704,"274151322000094","219011344069620",43.83,1.00,0,297.26,425.61,0.0,0.0,0.000,714916.3,714916.3,18496,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,84,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301717,1442082.00
01/01/2017 15:15,2,0.398,ACTIVE,212.38,355.58,59.981,1483301704,"201051344000579","219011344069620",33.02,3.00,0,334.84,365.19,13.3,10.9,0.057,616859.8,616859.8,18178,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301718,1442083.00
01/01/2017 15:15,2,0.109,ALERT,211.48,302.07,59.981,1483301704,"201051344000890","219011344069620",31.93,1.00,0,300.27,305.98,3.6,1.5,0.000,606071.8,606071.8,18246,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301720,1442084.00
01/01/2017 15:15,2,0.158,ACTIVE,211.70,301.47,59.986,1483301704,"201051344000438","219011344069620",15.09,0.00,0,300.27,303.58,2.4,0.4,0.000,607361.3,607361.3,18259,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301721,1442085.00
01/01/2017 15:15,2,0.143,ALERT,211.93,301.17,59.986,1483301704,"201051344000417","219011344069620",21.23,0.50,0,299.37,302.98,3.1,1.1,0.000,592624.3,592624.3,18373,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301723,1442086.00
01/01/2017 15:15,2,0.242,ACTIVE,210.80,338.44,59.975,1483301704,"274151322000083","219011344069620",29.08,5.00,0,334.24,342.95,7.2,5.0,0.031,859185.4,859185.4,17949,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301724,1442087.00
01/01/2017 15:15,2,0.051,ACTIVE_NO_POWER,211.48,299.97,59.965,1483301704,"274151322000076","219011344069620",14.31,2.50,0,297.26,302.07,0.7,0.0,0.000,917269.0,917269.0,17994,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301725,1442088.00
01/01/2017 15:15,2,0.137,ACTIVE,212.16,303.58,59.986,1483301704,"201051344000868","219011344069620",17.91,0.00,0,301.77,305.98,2.5,0.5,0.000,600258.3,600258.3,18228,0,0,0,L,1122011218,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301725,1442089.00
01/01/2017 15:15,2,0.012,ALERT,210.57,299.97,59.970,1483301704,"274151322000095","219011344069620",32.08,0.50,0,288.85,327.62,0.0,0.0,0.000,908217.5,908217.5,18028,0,0,0,L,1151911521,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301727,1442090.00
01/01/2017 15:15,2,0.139,ACTIVE,212.16,303.28,59.986,1483301704,"201051344000988","219011344069620",22.58,0.50,0,298.77,311.09,3.2,1.1,0.000,564435.2,564435.2,18297,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301728,1442091.00
01/01/2017 15:15,2,0.078,ALERT,211.25,300.57,59.928,1483301704,"201051344001025","219011344069620",31.17,-1.00,0,299.07,307.78,2.5,0.5,0.000,607615.6,607615.6,18280,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301730,1442092.00
01/01/2017 15:15,2,0.297,ACTIVE,212.16,347.76,59.986,1483301704,"201051344000458","219011344069620",32.24,3.30,0,335.74,369.70,9.8,7.5,0.035,608362.1,608362.1,18166,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301731,1442093.00
01/01/2017 15:15,2,0.414,ACTIVE,212.83,348.06,60.002,1483301704,"201051344000853","219011344069620",32.10,1.50,0,336.34,360.69,13.5,11.1,0.071,608037.5,608037.5,18094,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301732,1442094.00
01/01/2017 15:15,2,0.254,ACTIVE,212.16,339.34,59.991,1483301704,"201051344000685","219011344069620",21.85,1.50,0,332.73,344.76,5.7,3.5,0.013,606359.3,606359.3,18217,0,0,0,L,1122011218,0,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301733,1442095.00
01/01/2017 15:15,2,0.127,ACTIVE_NO_POWER,211.70,301.17,59.991,1483301704,"201051344000917","219011344069620",15.61,1.50,0,298.77,302.98,2.0,0.0,0.000,603475.9,603475.9,18202,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301734,1442096.00
01/01/2017 15:15,2,0.119,ACTIVE,211.70,301.47,59.986,1483301704,"201051344001145","219011344069620",17.08,0.00,0,300.57,304.18,2.1,0.1,0.000,609246.8,609246.8,18052,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301735,1442097.00
01/01/2017 15:15,2,0.311,ACTIVE,211.70,338.44,59.991,1483301704,"201051344000651","219011344069620",21.81,0.00,0,333.33,343.85,6.9,4.7,0.022,602052.3,602052.3,18260,0,0,0,L,1122011218,0,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301736,1442098.00
01/01/2017 15:15,2,0.338,ACTIVE,210.57,337.54,59.986,1483301704,"274151322000088","219011344069620",19.08,4.50,0,333.33,342.65,6.5,4.4,0.031,825239.3,825239.3,18065,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301737,1442099.00
01/01/2017 15:15,2,0.240,ACTIVE,211.70,422.30,59.991,1483301704,"274151322000068","219011344069620",39.92,8.50,0,335.74,436.73,9.7,7.4,0.044,715818.3,715818.3,18459,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301738,1442100.00
01/01/2017 15:15,2,0.064,ALERT,211.25,301.77,59.986,1483301704,"201051344001135","219011344069620",30.93,0.00,0,299.97,305.68,2.0,0.0,0.000,597846.6,597846.6,18261,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301740,1442101.00
01/01/2017 15:15,2,0.143,ACTIVE,211.93,303.28,59.991,1483301704,"201051344000594","219011344069620",18.19,1.00,0,300.87,305.38,2.6,0.6,0.000,612691.6,612691.6,18182,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301741,1442102.00
01/01/2017 15:15,2,0.070,ALERT,211.93,301.47,59.996,1483301704,"201051344001203","219011344069620",30.20,0.00,0,299.97,305.08,2.2,0.2,0.000,606015.2,606015.2,18273,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483301743,1442103.00
01/01/2017 15:15,2,0.064,ACTIVE_NO_POWER,210.57,299.97,59.991,1483301704,"274151322000054","219011344069620",22.17,3.70,0,297.87,307.18,1.4,0.0,0.000,841519.0,841519.0,18144,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301744,1442104.00
01/01/2017 15:15,2,0.162,ALERT,212.61,302.68,59.991,1483301704,"201051344000867","219011344069620",22.56,1.50,0,299.97,341.75,3.7,1.7,0.000,599137.2,599137.2,18270,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301745,1442105.00
01/01/2017 15:15,2,0.199,ACTIVE,211.70,301.77,60.012,1483301704,"201051344001093","219011344069620",19.52,1.50,0,299.97,303.28,4.0,1.9,0.000,602817.9,602817.9,18212,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301746,1442106.00
01/01/2017 15:15,2,0.391,ACTIVE,212.38,341.45,59.991,1483301704,"201051344000900","219011344069620",30.14,1.00,0,333.63,355.88,12.0,9.6,0.080,617045.3,617045.3,18021,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301747,1442107.00
01/01/2017 15:15,2,0.320,ACTIVE,212.38,357.38,59.996,1483301704,"201051344000648","219011344069620",33.30,1.00,0,337.24,370.00,10.8,8.5,0.040,605953.7,605953.7,18005,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301748,1442108.00
01/01/2017 15:15,2,0.307,ACTIVE,212.38,354.67,59.991,1483301704,"201051344000569","219011344069620",32.98,2.00,0,336.34,372.11,10.3,8.0,0.035,618226.3,618226.3,17946,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301749,1442109.00
01/01/2017 15:15,2,0.352,ACTIVE,212.38,341.15,59.981,1483301704,"201051344000983","219011344069620",31.45,1.50,0,336.04,368.80,11.2,8.9,0.053,609273.1,609273.1,18171,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301750,1442110.00
01/01/2017 15:15,2,0.328,ACTIVE,212.38,340.25,60.002,1483301704,"201051344001158","219011344069620",31.15,1.00,0,336.34,365.80,10.4,8.1,0.053,599823.6,599823.6,18230,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301751,1442111.00
01/01/2017 15:15,2,0.402,ACTIVE,212.83,341.45,59.986,1483301704,"201051344000576","219011344069620",31.19,1.00,0,336.04,364.89,12.8,10.4,0.057,609125.9,609125.9,18054,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483301752,1442112.00
01/01/2017 15:15,2,0.000,ALERT,210.80,299.07,59.970,1483301704,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,813295.1,813295.1,18266,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1483301754,1442113.00
01/01/2017 15:30,2,0.242,ACTIVE,213.06,345.36,59.970,1483302603,"201051344000645","219011344069620",31.97,2.00,0,336.94,366.40,7.9,5.7,0.022,608227.0,608227.0,18031,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302604,1442114.00
01/01/2017 15:30,2,0.018,ALERT,210.80,299.37,59.970,1483302603,"274151322000085","219011344069620",32.14,3.00,0,296.96,307.78,0.0,0.0,0.000,840298.0,840298.0,18136,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1483302606,1442115.00
01/01/2017 15:30,2,0.180,ALERT,213.06,315.90,59.981,1483302603,"201051344000633","219011344069620",25.11,1.50,0,299.07,345.36,4.6,2.5,0.000,598894.3,598894.3,18257,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302608,1442116.00
01/01/2017 15:30,2,0.254,ALERT,212.61,340.25,59.975,1483302603,"201051344000469","219011344069620",24.59,0.00,0,299.97,345.06,6.3,4.2,0.004,601810.0,601810.0,18249,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302610,1442117.00
01/01/2017 15:30,2,0.303,ACTIVE,211.70,338.44,59.981,1483302603,"201051344000646","219011344069620",21.27,2.00,0,332.13,342.65,6.5,4.4,0.022,598716.3,598716.3,18229,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302611,1442118.00
01/01/2017 15:30,2,0.246,ACTIVE,211.03,344.45,59.970,1483302603,"274151322000052","219011344069620",31.89,5.50,0,334.24,355.58,8.0,5.8,0.035,867711.3,867711.3,17913,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302612,1442119.00
01/01/2017 15:30,2,0.068,ALERT,211.93,302.98,59.975,1483302603,"201051344000585","219011344069620",32.10,0.50,0,299.37,321.01,2.3,0.3,0.000,609432.6,609432.6,18270,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302614,1442120.00
01/01/2017 15:30,2,0.066,ALERT,211.70,302.07,59.975,1483302603,"201051344001230","219011344069620",31.07,0.00,0,299.97,306.88,2.2,0.2,0.000,601997.6,601997.6,18110,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302615,1442121.00
01/01/2017 15:30,2,0.082,ALERT,212.38,302.68,59.975,1483302603,"201051344000582","219011344069620",30.47,-1.00,0,300.57,304.18,2.5,0.5,0.000,594092.4,594092.4,18224,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302617,1442122.00
01/01/2017 15:30,2,0.324,ACTIVE,211.70,337.54,59.944,1483302603,"201051344000955","219011344069620",21.09,2.00,0,332.43,342.05,7.0,4.8,0.018,609165.2,609165.2,18221,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302618,1442123.00
01/01/2017 15:30,2,0.000,ALERT,211.03,412.68,59.975,1483302603,"274151322000094","219011344069620",43.22,0.50,0,297.26,418.70,0.0,0.0,0.000,714916.3,714916.3,18498,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302620,1442124.00
01/01/2017 15:30,2,0.363,ACTIVE,212.61,347.16,59.949,1483302603,"201051344000579","219011344069620",32.16,2.50,0,335.14,364.89,11.9,9.5,0.049,616862.6,616862.6,18179,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302621,1442125.00
01/01/2017 15:30,2,0.109,ALERT,211.70,302.37,59.944,1483302603,"201051344000890","219011344069620",31.45,0.50,0,299.97,306.88,3.5,1.5,0.000,606072.2,606072.2,18248,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302622,1442126.00
01/01/2017 15:30,2,0.098,ALERT,211.93,301.77,59.975,1483302603,"201051344000438","219011344069620",33.00,0.00,0,295.46,326.42,3.3,1.2,0.000,607361.5,607361.5,18260,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1483302624,1442127.00
01/01/2017 15:30,2,0.143,ALERT,211.93,301.47,59.959,1483302603,"201051344000417","219011344069620",20.38,0.50,0,299.37,302.98,3.0,0.9,0.000,592624.6,592624.6,18375,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302626,1442128.00
01/01/2017 15:30,2,0.205,ACTIVE,211.25,338.74,59.991,1483302603,"274151322000083","219011344069620",29.16,5.00,0,334.24,342.05,6.1,3.9,0.027,859186.7,859186.7,17950,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302627,1442129.00
01/01/2017 15:30,2,0.016,ALERT,211.48,298.77,59.970,1483302603,"274151322000076","219011344069620",34.13,2.00,0,294.56,333.33,0.0,0.0,0.000,917269.0,917269.0,17995,0,0,0,L,1151911521,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1483302629,1442130.00
01/01/2017 15:30,2,0.074,ALERT,212.16,303.88,59.975,1483302603,"201051344000868","219011344069620",32.88,-0.50,0,301.47,313.50,2.5,0.5,0.000,600258.5,600258.5,18229,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1483302631,1442131.00
01/01/2017 15:30,2,0.010,ALERT,211.03,300.57,59.965,1483302603,"274151322000095","219011344069620",31.43,0.50,0,289.45,319.81,0.0,0.0,0.000,908217.5,908217.5,18030,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302632,1442132.00
01/01/2017 15:30,2,0.137,ACTIVE,212.16,303.28,59.975,1483302603,"201051344000988","219011344069620",22.28,0.50,0,299.07,306.88,3.1,1.1,0.000,564435.5,564435.5,18298,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302633,1442133.00
01/01/2017 15:30,2,0.080,ALERT,211.48,300.87,59.981,1483302603,"201051344001025","219011344069620",27.41,-0.50,0,299.07,303.88,2.1,0.1,0.000,607615.7,607615.7,18282,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302635,1442134.00
