ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 15:30,2,0.270,ACTIVE,212.38,339.34,59.970,1483302603,"201051344000458","219011344069620",31.27,3.30,0,335.14,363.39,8.6,6.4,0.022,608364.0,608364.0,18167,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302636,1442135.00
01/01/2017 15:30,2,0.379,ACTIVE,212.83,341.75,59.965,1483302603,"201051344000853","219011344069620",30.73,1.50,0,336.04,356.48,11.8,9.4,0.057,608040.4,608040.4,18095,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302637,1442136.00
01/01/2017 15:30,2,0.230,ACTIVE,212.38,338.74,59.959,1483302603,"201051344000685","219011344069620",21.85,1.50,0,311.39,361.89,5.1,3.0,0.009,606360.1,606360.1,18218,0,0,0,L,1122011218,0,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302638,1442137.00
01/01/2017 15:30,2,0.061,ALERT,211.93,301.47,59.970,1483302603,"201051344000917","219011344069620",32.18,1.50,0,298.47,315.30,2.0,0.0,0.000,603475.9,603475.9,18203,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1483302640,1442138.00
01/01/2017 15:30,2,0.059,ALERT,212.16,302.07,59.965,1483302603,"201051344001145","219011344069620",32.50,0.00,0,299.97,316.50,2.0,0.0,0.000,609246.9,609246.9,18053,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1483302642,1442139.00
01/01/2017 15:30,2,0.283,ACTIVE,211.70,337.84,59.965,1483302603,"201051344000651","219011344069620",21.57,0.50,0,333.33,342.95,6.2,4.1,0.018,602053.5,602053.5,18261,0,0,0,L,1122011218,0,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302643,1442140.00
01/01/2017 15:30,2,0.279,ACTIVE,210.57,337.54,59.954,1483302603,"274151322000088","219011344069620",18.71,4.50,0,332.73,341.45,5.3,3.2,0.027,825240.4,825240.4,18066,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302644,1442141.00
01/01/2017 15:30,2,0.205,ACTIVE,211.93,399.16,59.928,1483302603,"274151322000068","219011344069620",37.69,8.00,0,336.34,439.13,7.9,5.7,0.031,715820.2,715820.2,18460,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302644,1442142.00
01/01/2017 15:30,2,0.061,ALERT,211.25,301.47,59.975,1483302603,"201051344001135","219011344069620",30.32,0.00,0,299.97,303.88,1.9,0.0,0.000,597846.6,597846.6,18263,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302646,1442143.00
01/01/2017 15:30,2,0.137,ACTIVE,211.93,303.58,59.970,1483302603,"201051344000594","219011344069620",15.90,0.50,0,300.27,305.68,2.2,0.2,0.000,612691.8,612691.8,18183,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302647,1442144.00
01/01/2017 15:30,2,0.068,ALERT,211.70,301.17,59.965,1483302603,"201051344001203","219011344069620",29.44,-0.50,0,299.67,304.78,2.1,0.1,0.000,606015.2,606015.2,18275,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483302649,1442145.00
01/01/2017 15:30,2,0.055,ACTIVE_NO_POWER,211.03,300.27,59.959,1483302603,"274151322000054","219011344069620",20.06,3.30,0,297.26,301.47,1.1,0.0,0.000,841519.0,841519.0,18145,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302650,1442146.00
01/01/2017 15:30,2,0.146,ALERT,212.38,303.28,59.965,1483302603,"201051344000867","219011344069620",21.33,1.00,0,300.27,338.74,3.2,1.1,0.000,599137.6,599137.6,18272,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302652,1442147.00
01/01/2017 15:30,2,0.191,ACTIVE,211.70,301.77,59.965,1483302603,"201051344001093","219011344069620",15.31,1.00,0,299.97,302.98,3.0,0.9,0.000,602818.4,602818.4,18213,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302653,1442148.00
01/01/2017 15:30,2,0.320,ACTIVE,212.38,341.45,59.965,1483302603,"201051344000900","219011344069620",30.24,1.00,0,333.63,350.77,9.9,7.6,0.057,617047.8,617047.8,18022,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302653,1442149.00
01/01/2017 15:30,2,0.289,ACTIVE,212.61,343.25,59.970,1483302603,"201051344000648","219011344069620",31.77,1.00,0,336.94,366.70,9.4,7.1,0.031,605955.9,605955.9,18006,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302654,1442150.00
01/01/2017 15:30,2,0.275,ACTIVE,212.61,342.05,59.933,1483302603,"201051344000569","219011344069620",31.65,2.00,0,335.74,366.70,8.8,6.6,0.031,618228.4,618228.4,17947,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302655,1442151.00
01/01/2017 15:30,2,0.299,ACTIVE,212.38,354.37,59.959,1483302603,"201051344000983","219011344069620",32.88,2.00,0,334.84,363.69,9.9,7.6,0.040,609275.4,609275.4,18172,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302656,1442152.00
01/01/2017 15:30,2,0.291,ACTIVE,212.38,339.95,59.970,1483302603,"201051344001158","219011344069620",30.53,1.00,0,334.54,353.47,9.0,6.8,0.035,599825.7,599825.7,18231,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302657,1442153.00
01/01/2017 15:30,2,0.336,ACTIVE,213.06,351.67,59.970,1483302603,"201051344000576","219011344069620",32.56,1.50,0,334.54,359.48,11.1,8.8,0.040,609128.6,609128.6,18055,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483302658,1442154.00
01/01/2017 15:30,2,0.000,ALERT,211.03,298.47,59.975,1483302603,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,813295.1,813295.1,18268,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483302660,1442155.00
01/01/2017 15:45,2,0.244,ACTIVE,212.83,345.66,60.002,1483303503,"201051344000645","219011344069620",32.08,2.00,0,337.24,361.59,8.0,5.8,0.022,608228.4,608228.4,18032,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303504,1442156.00
01/01/2017 15:45,2,0.018,ALERT,211.03,299.37,60.002,1483303503,"274151322000085","219011344069620",32.18,2.50,0,297.26,308.99,0.0,0.0,0.000,840298.0,840298.0,18138,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303506,1442157.00
01/01/2017 15:45,2,0.182,ALERT,213.06,324.92,60.007,1483303503,"201051344000633","219011344069620",25.70,1.00,0,299.97,340.55,4.8,2.7,0.000,598894.9,598894.9,18259,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303508,1442158.00
01/01/2017 15:45,2,0.305,ACTIVE,211.70,338.44,60.007,1483303503,"201051344000646","219011344069620",21.29,1.50,0,331.83,343.25,6.6,4.5,0.022,598717.5,598717.5,18230,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303510,1442159.00
01/01/2017 15:45,2,0.250,ACTIVE,210.80,343.25,59.981,1483303503,"274151322000052","219011344069620",31.75,5.50,0,334.84,351.67,8.1,5.9,0.027,867712.8,867712.8,17914,0,0,0,L,1151911521,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303511,1442160.00
01/01/2017 15:45,2,0.066,ALERT,211.70,301.77,60.007,1483303503,"201051344000585","219011344069620",32.42,0.50,0,299.37,316.50,2.2,0.2,0.000,609432.6,609432.6,18272,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303512,1442161.00
01/01/2017 15:45,2,0.066,ALERT,211.70,302.07,60.002,1483303503,"201051344001230","219011344069620",31.13,0.00,0,299.97,303.88,2.1,0.2,0.000,601997.6,601997.6,18112,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303514,1442162.00
01/01/2017 15:45,2,0.080,ALERT,212.16,302.68,60.034,1483303503,"201051344000582","219011344069620",30.53,-1.00,0,300.87,304.18,2.5,0.5,0.000,594092.5,594092.5,18226,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303516,1442163.00
01/01/2017 15:45,2,0.334,ACTIVE,211.48,337.84,60.007,1483303503,"201051344000955","219011344069620",20.73,2.00,0,331.23,342.65,7.0,4.8,0.022,609166.4,609166.4,18222,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303517,1442164.00
01/01/2017 15:45,2,0.000,ALERT,211.03,299.07,60.007,1483303503,"274151322000094","219011344069620",43.32,0.50,0,297.26,414.19,0.0,0.0,0.000,714916.3,714916.3,18500,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303519,1442165.00
01/01/2017 15:45,2,0.365,ACTIVE,212.61,348.66,60.007,1483303503,"201051344000579","219011344069620",32.28,2.50,0,335.74,357.08,12.0,9.6,0.049,616865.1,616865.1,18180,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303520,1442166.00
01/01/2017 15:45,2,0.107,ALERT,211.70,302.07,60.002,1483303503,"201051344000890","219011344069620",31.51,0.50,0,300.27,304.48,3.5,1.5,0.000,606072.5,606072.5,18250,0,0,0,L,1122011218,0,121.78,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303522,1442167.00
01/01/2017 15:45,2,0.098,ALERT,211.70,301.47,59.991,1483303503,"201051344000438","219011344069620",33.06,0.00,0,295.16,326.72,3.3,1.3,0.000,607361.8,607361.8,18262,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303523,1442168.00
01/01/2017 15:45,2,0.141,ALERT,211.93,301.47,59.959,1483303503,"201051344000417","219011344069620",20.65,0.00,0,299.37,303.28,3.0,1.0,0.000,592624.8,592624.8,18377,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303525,1442169.00
01/01/2017 15:45,2,0.211,ACTIVE,211.03,336.94,59.986,1483303503,"274151322000083","219011344069620",28.90,5.00,0,334.84,341.75,6.2,4.0,0.018,859187.7,859187.7,17951,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303526,1442170.00
01/01/2017 15:45,2,0.018,ALERT,211.48,299.37,59.996,1483303503,"274151322000076","219011344069620",34.19,1.50,0,293.06,335.14,0.0,0.0,0.000,917269.0,917269.0,17997,0,0,0,L,1151911521,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303528,1442171.00
01/01/2017 15:45,2,0.127,ALERT,212.16,304.18,59.981,1483303503,"201051344000868","219011344069620",12.70,-0.50,0,301.47,315.00,1.6,0.0,0.000,600258.5,600258.5,18231,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1483303530,1442172.00
01/01/2017 15:45,2,0.012,ALERT,210.80,300.27,59.986,1483303503,"274151322000095","219011344069620",31.51,0.00,0,289.15,308.69,0.0,0.0,0.000,908217.5,908217.5,18032,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303532,1442173.00
01/01/2017 15:45,2,0.137,ACTIVE,212.38,303.28,59.996,1483303503,"201051344000988","219011344069620",22.32,0.50,0,299.07,305.08,3.1,1.1,0.000,564435.7,564435.7,18299,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303532,1442174.00
01/01/2017 15:45,2,0.076,ALERT,211.48,300.87,59.944,1483303503,"201051344001025","219011344069620",30.69,-1.00,0,299.07,303.88,2.4,0.4,0.000,607615.8,607615.8,18284,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303534,1442175.00
01/01/2017 15:45,2,0.271,ACTIVE,212.38,342.65,60.002,1483303503,"201051344000458","219011344069620",31.77,3.00,0,334.54,361.29,8.8,6.5,0.027,608365.7,608365.7,18168,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303535,1442176.00
01/01/2017 15:45,2,0.383,ACTIVE,213.06,342.35,59.986,1483303503,"201051344000853","219011344069620",30.71,1.50,0,336.04,349.86,11.9,9.6,0.062,608042.8,608042.8,18096,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303536,1442177.00
01/01/2017 15:45,2,0.234,ALERT,212.16,339.34,59.986,1483303503,"201051344000685","219011344069620",21.49,1.00,0,299.67,341.15,5.1,3.0,0.009,606360.9,606360.9,18219,0,0,0,L,1122011218,0,122.46,120.88,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303538,1442178.00
01/01/2017 15:45,2,0.062,ALERT,211.93,301.17,59.991,1483303503,"201051344000917","219011344069620",32.26,1.00,0,298.47,315.60,2.1,0.1,0.000,603475.9,603475.9,18205,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303540,1442179.00
01/01/2017 15:45,2,0.059,ALERT,212.16,302.07,60.007,1483303503,"201051344001145","219011344069620",32.56,0.00,0,299.97,316.50,1.9,0.0,0.000,609246.9,609246.9,18055,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303542,1442180.00
01/01/2017 15:45,2,0.285,ACTIVE,211.93,338.44,59.981,1483303503,"201051344000651","219011344069620",21.73,0.00,0,328.52,348.06,6.3,4.2,0.013,602054.5,602054.5,18262,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303543,1442181.00
01/01/2017 15:45,2,0.287,ACTIVE,210.57,336.64,59.981,1483303503,"274151322000088","219011344069620",18.55,4.00,0,333.93,341.45,5.4,3.3,0.018,825241.3,825241.3,18067,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303543,1442182.00
01/01/2017 15:45,2,0.209,ACTIVE,211.93,402.16,59.996,1483303503,"274151322000068","219011344069620",37.97,7.70,0,336.34,420.50,8.1,5.9,0.031,715821.8,715821.8,18461,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303544,1442183.00
01/01/2017 15:45,2,0.066,ALERT,211.48,301.77,59.986,1483303503,"201051344001135","219011344069620",27.57,0.00,0,299.97,303.88,1.8,0.0,0.000,597846.6,597846.6,18265,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303546,1442184.00
01/01/2017 15:45,2,0.137,ACTIVE,211.93,303.88,59.991,1483303503,"201051344000594","219011344069620",16.08,0.50,0,300.87,305.38,2.2,0.2,0.000,612691.8,612691.8,18184,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303547,1442185.00
01/01/2017 15:45,2,0.070,ALERT,211.93,301.47,59.986,1483303503,"201051344001203","219011344069620",29.54,-0.50,0,299.37,305.08,2.1,0.1,0.000,606015.2,606015.2,18277,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483303549,1442186.00
01/01/2017 15:45,2,0.057,ACTIVE_NO_POWER,211.03,299.67,60.002,1483303503,"274151322000054","219011344069620",20.22,3.00,0,297.57,301.77,1.2,0.0,0.000,841519.0,841519.0,18146,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303550,1442187.00
01/01/2017 15:45,2,0.146,ACTIVE,212.61,302.68,59.959,1483303503,"201051344000867","219011344069620",21.89,1.00,0,300.27,305.38,3.3,1.2,0.000,599138.0,599138.0,18274,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303551,1442188.00
01/01/2017 15:45,2,0.191,ACTIVE,211.70,301.47,59.986,1483303503,"201051344001093","219011344069620",16.24,1.00,0,299.97,303.28,3.1,1.1,0.000,602818.7,602818.7,18214,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303552,1442189.00
01/01/2017 15:45,2,0.326,ACTIVE,212.38,341.15,59.996,1483303503,"201051344000900","219011344069620",30.28,1.00,0,333.93,347.46,10.0,7.8,0.062,617049.8,617049.8,18023,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303552,1442190.00
01/01/2017 15:45,2,0.293,ACTIVE,212.61,346.86,59.986,1483303503,"201051344000648","219011344069620",32.20,1.00,0,335.44,358.28,9.6,7.3,0.031,605957.8,605957.8,18007,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303553,1442191.00
01/01/2017 15:45,2,0.279,ACTIVE,212.61,344.76,59.981,1483303503,"201051344000569","219011344069620",31.91,2.00,0,335.44,357.98,9.1,6.8,0.031,618230.1,618230.1,17948,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303554,1442192.00
01/01/2017 15:45,2,0.305,ACTIVE,212.61,354.67,59.996,1483303503,"201051344000983","219011344069620",32.90,2.00,0,335.74,362.19,10.2,7.9,0.040,609277.4,609277.4,18173,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303555,1442193.00
01/01/2017 15:45,2,0.291,ACTIVE,212.61,340.55,60.018,1483303503,"201051344001158","219011344069620",30.85,1.00,0,333.33,360.38,9.2,6.9,0.040,599827.4,599827.4,18232,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303556,1442194.00
01/01/2017 15:45,2,0.334,ACTIVE,212.83,353.77,59.986,1483303503,"201051344000576","219011344069620",32.70,1.50,0,336.04,360.38,11.2,8.8,0.040,609130.8,609130.8,18056,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303557,1442195.00
01/01/2017 15:45,2,0.000,ALERT,211.25,299.67,59.965,1483303503,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,813295.1,813295.1,18270,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483303559,1442196.00
01/01/2017 15:45,2,0.258,ALERT,212.38,339.34,59.981,1483303503,"201051344000469","219011344069620",24.77,0.00,0,300.27,341.75,6.5,4.3,0.004,601811.2,601811.2,18252,0,0,0,L,1122011218,1,120.65,122.23,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483303561,1442197.00
01/01/2017 16:00,2,0.221,ACTIVE,212.83,339.34,59.991,1483304404,"201051344000645","219011344069620",29.28,2.00,0,337.54,358.58,6.6,4.4,0.013,608229.7,608229.7,18033,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304405,1442198.00
01/01/2017 16:00,2,0.018,ALERT,210.80,299.37,59.991,1483304404,"274151322000085","219011344069620",31.69,2.00,0,296.66,309.29,0.0,0.0,0.000,840298.0,840298.0,18140,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304407,1442199.00
01/01/2017 16:00,2,0.170,ALERT,212.61,302.37,59.991,1483304404,"201051344000633","219011344069620",22.82,0.50,0,300.27,339.95,4.0,1.9,0.000,598895.5,598895.5,18261,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304408,1442200.00
01/01/2017 16:00,2,0.234,ACTIVE,212.61,332.43,60.002,1483304404,"201051344000469","219011344069620",23.76,0.00,0,299.97,344.45,5.7,3.5,0.000,601812.1,601812.1,18254,0,0,0,L,1122011218,0,120.65,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304409,1442201.00
01/01/2017 16:00,2,0.266,ACTIVE,211.48,337.84,59.986,1483304404,"201051344000646","219011344069620",20.91,1.50,0,331.83,343.25,5.7,3.5,0.018,598718.5,598718.5,18231,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304410,1442202.00
01/01/2017 16:00,2,0.203,ACTIVE,210.57,338.14,59.986,1483304404,"274151322000052","219011344069620",30.51,5.00,0,333.63,350.17,6.3,4.1,0.027,867714.1,867714.1,17915,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304411,1442203.00
01/01/2017 16:00,2,0.068,ALERT,211.70,301.77,60.002,1483304404,"201051344000585","219011344069620",31.81,0.00,0,299.07,315.30,2.2,0.2,0.000,609432.7,609432.7,18274,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304413,1442204.00
01/01/2017 16:00,2,0.068,ALERT,211.48,302.07,60.002,1483304404,"201051344001230","219011344069620",30.38,0.00,0,299.97,303.58,2.1,0.1,0.000,601997.7,601997.7,18114,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304415,1442205.00
01/01/2017 16:00,2,0.080,ALERT,211.93,302.37,60.034,1483304404,"201051344000582","219011344069620",29.80,-1.00,0,300.57,304.18,2.5,0.4,0.000,594092.6,594092.6,18228,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304416,1442206.00
01/01/2017 16:00,2,0.285,ACTIVE,211.48,337.54,60.034,1483304404,"201051344000955","219011344069620",20.93,1.50,0,331.83,342.95,6.1,3.9,0.018,609167.5,609167.5,18223,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304417,1442207.00
01/01/2017 16:00,2,0.000,ALERT,211.03,298.77,60.012,1483304404,"274151322000094","219011344069620",42.00,0.50,0,296.36,414.19,0.0,0.0,0.000,714916.3,714916.3,18502,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304419,1442208.00
01/01/2017 16:00,2,0.318,ACTIVE,212.61,339.95,60.012,1483304404,"201051344000579","219011344069620",31.33,2.50,0,336.04,355.28,10.2,7.9,0.035,616867.3,616867.3,18181,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304420,1442209.00
01/01/2017 16:00,2,0.109,ALERT,211.25,302.07,60.018,1483304404,"201051344000890","219011344069620",30.83,0.50,0,300.27,304.48,3.5,1.4,0.000,606072.9,606072.9,18252,0,0,0,L,1122011218,0,121.55,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304422,1442210.00
01/01/2017 16:00,2,0.098,ALERT,211.48,301.47,60.023,1483304404,"201051344000438","219011344069620",32.52,-0.50,0,294.56,326.12,3.3,1.3,0.000,607362.1,607362.1,18264,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304424,1442211.00
01/01/2017 16:00,2,0.143,ALERT,211.70,300.87,60.007,1483304404,"201051344000417","219011344069620",19.74,0.00,0,299.07,302.98,2.9,0.8,0.000,592625.0,592625.0,18379,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304426,1442212.00
01/01/2017 16:00,2,0.162,ACTIVE,210.80,336.94,60.018,1483304404,"274151322000083","219011344069620",29.50,4.50,0,333.93,341.75,4.9,2.8,0.009,859188.6,859188.6,17952,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304427,1442213.00
01/01/2017 16:00,2,0.018,ALERT,211.03,299.07,60.012,1483304404,"274151322000076","219011344069620",33.64,1.50,0,291.25,335.74,0.0,0.0,0.000,917269.0,917269.0,17999,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304428,1442214.00
01/01/2017 16:00,2,0.074,ALERT,212.16,305.68,60.007,1483304404,"201051344000868","219011344069620",32.01,-0.50,0,301.47,315.30,2.5,0.4,0.000,600258.6,600258.6,18233,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304430,1442215.00
01/01/2017 16:00,2,0.000,ALERT,210.57,300.27,60.018,1483304404,"274151322000095","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,908217.5,908217.5,18034,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1483304432,1442216.00
01/01/2017 16:00,2,0.131,ACTIVE,212.16,302.98,60.007,1483304404,"201051344000988","219011344069620",20.93,0.50,0,299.37,305.08,2.8,0.8,0.000,564436.0,564436.0,18300,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304433,1442217.00
01/01/2017 16:00,2,0.000,ALERT,211.48,300.87,60.012,1483304404,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,607615.9,607615.9,18286,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304435,1442218.00
01/01/2017 16:00,2,0.240,ACTIVE,212.38,338.74,60.012,1483304404,"201051344000458","219011344069620",30.63,3.00,0,334.84,357.38,7.5,5.3,0.013,608367.2,608367.2,18169,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304436,1442219.00
01/01/2017 16:00,2,0.316,ACTIVE,213.06,341.45,60.007,1483304404,"201051344000853","219011344069620",30.95,1.50,0,335.74,348.06,9.9,7.7,0.040,608045.0,608045.0,18097,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304437,1442220.00
01/01/2017 16:00,2,0.061,ALERT,211.70,301.17,60.018,1483304404,"201051344000917","219011344069620",31.63,1.00,0,298.47,315.90,1.9,0.0,0.000,603475.9,603475.9,18207,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304440,1442221.00
01/01/2017 16:00,2,0.057,ALERT,211.93,302.07,60.012,1483304404,"201051344001145","219011344069620",31.99,-0.50,0,299.97,316.80,1.9,0.0,0.000,609246.9,609246.9,18057,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304441,1442222.00
01/01/2017 16:00,2,0.256,ACTIVE,211.93,337.84,60.018,1483304404,"201051344000651","219011344069620",21.49,0.00,0,331.53,345.96,5.6,3.5,0.004,602055.5,602055.5,18263,0,0,0,L,1122011218,0,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304442,1442223.00
01/01/2017 16:00,2,0.221,ACTIVE,210.35,336.34,60.028,1483304404,"274151322000088","219011344069620",18.09,4.00,0,333.63,341.15,4.0,2.0,0.013,825242.0,825242.0,18068,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304443,1442224.00
01/01/2017 16:00,2,0.168,ACTIVE,211.48,348.96,59.996,1483304404,"274151322000068","219011344069620",32.50,7.00,0,336.64,410.58,5.5,3.4,0.018,715823.0,715823.0,18462,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304444,1442225.00
01/01/2017 16:00,2,0.000,ALERT,211.25,301.47,60.012,1483304404,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,597846.6,597846.6,18267,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304446,1442226.00
01/01/2017 16:00,2,0.084,ALERT,211.93,303.88,60.007,1483304404,"201051344000594","219011344069620",33.26,0.50,0,301.17,320.11,2.9,0.8,0.000,612691.9,612691.9,18185,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1483304448,1442227.00
01/01/2017 16:00,2,0.066,ALERT,211.70,301.17,60.007,1483304404,"201051344001203","219011344069620",28.41,-0.50,0,299.67,305.08,1.9,0.0,0.000,606015.2,606015.2,18279,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483304450,1442228.00
01/01/2017 16:00,2,0.051,ACTIVE_NO_POWER,210.35,299.37,60.007,1483304404,"274151322000054","219011344069620",17.08,2.50,0,296.96,301.47,0.9,0.0,0.000,841519.0,841519.0,18147,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304450,1442229.00
01/01/2017 16:00,2,0.133,ACTIVE,211.70,301.77,60.034,1483304404,"201051344000867","219011344069620",18.03,1.00,0,300.87,305.38,2.4,0.4,0.000,599138.2,599138.2,18275,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304451,1442230.00
01/01/2017 16:00,2,0.131,ALERT,211.25,301.17,60.018,1483304404,"201051344001093","219011344069620",30.99,1.00,0,299.67,303.58,4.1,2.0,0.000,602819.1,602819.1,18215,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1483304453,1442231.00
01/01/2017 16:00,2,0.256,ACTIVE,212.16,340.25,60.007,1483304404,"201051344000900","219011344069620",30.08,1.00,0,334.84,347.16,7.8,5.7,0.040,617051.5,617051.5,18024,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304454,1442232.00
01/01/2017 16:00,2,0.252,ACTIVE,212.38,343.25,60.023,1483304404,"201051344000648","219011344069620",31.79,0.50,0,336.04,355.28,8.2,6.0,0.018,605959.4,605959.4,18008,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304455,1442233.00
01/01/2017 16:00,2,0.244,ACTIVE,212.38,339.04,60.012,1483304404,"201051344000569","219011344069620",30.97,2.00,0,335.14,354.67,7.7,5.5,0.018,618231.7,618231.7,17949,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304456,1442234.00
01/01/2017 16:00,2,0.266,ACTIVE,212.38,339.65,60.012,1483304404,"201051344000983","219011344069620",31.39,2.00,0,335.14,360.99,8.5,6.3,0.031,609279.2,609279.2,18174,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304457,1442235.00
01/01/2017 16:00,2,0.248,ACTIVE,212.38,339.65,60.007,1483304404,"201051344001158","219011344069620",30.57,1.00,0,333.63,359.18,7.7,5.5,0.031,599829.0,599829.0,18233,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304458,1442236.00
01/01/2017 16:00,2,0.307,ACTIVE,212.83,341.15,60.012,1483304404,"201051344000576","219011344069620",31.21,1.00,0,335.14,357.98,9.7,7.5,0.035,609132.9,609132.9,18057,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304459,1442237.00
01/01/2017 16:00,2,0.000,ALERT,210.57,299.07,59.975,1483304404,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,813295.1,813295.1,18272,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483304460,1442238.00
01/01/2017 16:00,2,0.156,ACTIVE,211.70,301.47,60.007,1483304404,"201051344000685","219011344069620",22.17,0.50,0,299.67,339.65,3.5,1.5,0.000,606361.3,606361.3,18221,0,0,0,L,1122011218,1,122.23,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483304461,1442239.00
01/01/2017 16:15,2,0.182,ACTIVE,212.61,339.34,60.012,1483305303,"201051344000645","219011344069620",29.62,2.00,0,324.92,352.27,5.5,3.4,0.009,608230.8,608230.8,18034,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305304,1442240.00
01/01/2017 16:15,2,0.018,ALERT,210.57,298.47,59.991,1483305303,"274151322000085","219011344069620",31.07,2.00,0,296.66,300.87,0.0,0.0,0.000,840298.0,840298.0,18142,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305306,1442241.00
01/01/2017 16:15,2,0.154,ACTIVE,212.83,302.68,59.991,1483305303,"201051344000633","219011344069620",19.94,0.50,0,299.07,304.18,3.1,1.1,0.000,598895.9,598895.9,18263,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305307,1442242.00
01/01/2017 16:15,2,0.197,ALERT,212.16,303.28,59.975,1483305303,"201051344000469","219011344069620",23.60,-0.50,0,299.97,338.74,4.7,2.6,0.000,601812.9,601812.9,18255,0,0,0,L,1122011218,0,120.42,122.23,0002,-2,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305309,1442243.00
01/01/2017 16:15,2,0.230,ACTIVE,211.25,337.84,59.991,1483305303,"201051344000646","219011344069620",20.87,1.50,0,326.12,348.96,4.9,2.8,0.009,598719.3,598719.3,18232,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305310,1442244.00
01/01/2017 16:15,2,0.168,ACTIVE,210.57,337.54,60.007,1483305303,"274151322000052","219011344069620",29.90,5.00,0,333.33,341.45,5.2,3.0,0.022,867715.1,867715.1,17916,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305310,1442245.00
01/01/2017 16:15,2,0.066,ALERT,211.25,301.17,59.986,1483305303,"201051344000585","219011344069620",31.05,0.00,0,299.07,308.69,2.1,0.1,0.000,609432.7,609432.7,18276,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305312,1442246.00
01/01/2017 16:15,2,0.068,ALERT,211.25,301.77,60.002,1483305303,"201051344001230","219011344069620",29.46,-0.50,0,299.67,303.58,2.1,0.1,0.000,601997.7,601997.7,18116,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305314,1442247.00
01/01/2017 16:15,2,0.082,ALERT,211.93,302.37,59.981,1483305303,"201051344000582","219011344069620",28.86,-1.50,0,300.57,304.18,2.5,0.4,0.000,594092.7,594092.7,18230,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305316,1442248.00
01/01/2017 16:15,2,0.252,ACTIVE,211.03,337.54,59.996,1483305303,"201051344000955","219011344069620",20.75,1.50,0,316.80,354.97,5.3,3.2,0.009,609168.4,609168.4,18224,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305317,1442249.00
01/01/2017 16:15,2,0.000,ALERT,210.57,298.17,60.028,1483305303,"274151322000094","219011344069620",0.00,0.00,0,296.96,403.07,0.0,0.0,0.000,714916.3,714916.3,18504,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305319,1442250.00
01/01/2017 16:15,2,0.281,ACTIVE,212.16,339.34,60.002,1483305303,"201051344000579","219011344069620",30.79,2.50,0,333.93,345.36,8.9,6.6,0.027,616869.1,616869.1,18182,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305320,1442251.00
01/01/2017 16:15,2,0.109,ALERT,211.25,301.47,59.996,1483305303,"201051344000890","219011344069620",30.04,0.00,0,299.97,304.18,3.4,1.3,0.000,606073.2,606073.2,18254,0,0,0,L,1122011218,0,121.55,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305322,1442252.00
01/01/2017 16:15,2,0.098,ALERT,211.48,300.87,60.007,1483305303,"201051344000438","219011344069620",31.91,-1.00,0,293.96,316.50,3.2,1.2,0.000,607362.4,607362.4,18266,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305323,1442253.00
01/01/2017 16:15,2,0.000,ALERT,211.70,300.87,60.012,1483305303,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,592625.0,592625.0,18381,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1483305325,1442254.00
01/01/2017 16:15,2,0.133,ACTIVE,211.03,336.34,59.996,1483305303,"274151322000083","219011344069620",29.04,4.50,0,333.63,340.85,3.9,1.9,0.000,859189.2,859189.2,17953,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305326,1442255.00
01/01/2017 16:15,2,0.018,ALERT,211.25,316.50,59.991,1483305303,"274151322000076","219011344069620",32.98,1.00,0,290.05,331.83,0.0,0.0,0.000,917269.0,917269.0,18001,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305328,1442256.00
01/01/2017 16:15,2,0.074,ALERT,211.93,303.58,59.965,1483305303,"201051344000868","219011344069620",31.79,-0.50,0,301.17,314.70,2.5,0.4,0.000,600258.6,600258.6,18235,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305330,1442257.00
01/01/2017 16:15,2,0.000,ALERT,210.80,299.97,60.028,1483305303,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,908217.5,908217.5,18036,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483305331,1442258.00
01/01/2017 16:15,2,0.123,ACTIVE,212.16,302.98,60.002,1483305303,"201051344000988","219011344069620",17.93,0.50,0,298.77,304.48,2.2,0.2,0.000,564436.1,564436.1,18301,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305332,1442259.00
01/01/2017 16:15,2,0.000,ALERT,211.25,300.27,60.002,1483305303,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,607615.9,607615.9,18288,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483305334,1442260.00
01/01/2017 16:15,2,0.213,ACTIVE,212.16,338.74,59.996,1483305303,"201051344000458","219011344069620",28.84,3.00,0,333.63,345.66,6.2,4.1,0.004,608368.4,608368.4,18170,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305335,1442261.00
01/01/2017 16:15,2,0.275,ACTIVE,212.83,340.85,60.002,1483305303,"201051344000853","219011344069620",29.34,1.00,0,335.74,345.96,8.2,6.0,0.027,608046.8,608046.8,18098,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305336,1442262.00
01/01/2017 16:15,2,0.154,ACTIVE,211.70,301.17,59.996,1483305303,"201051344000685","219011344069620",21.77,0.50,0,299.67,310.79,3.4,1.4,0.000,606361.6,606361.6,18222,0,0,0,L,1122011218,0,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305337,1442263.00
01/01/2017 16:15,2,0.062,ALERT,211.70,300.87,59.986,1483305303,"201051344000917","219011344069620",30.91,0.50,0,298.47,302.68,2.0,0.0,0.000,603475.9,603475.9,18209,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305339,1442264.00
01/01/2017 16:15,2,0.059,ALERT,211.70,301.47,59.991,1483305303,"201051344001145","219011344069620",31.37,-0.50,0,299.97,307.78,1.9,0.0,0.000,609246.9,609246.9,18059,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305341,1442265.00
01/01/2017 16:15,2,0.176,ALERT,211.48,300.57,60.002,1483305303,"201051344000651","219011344069620",21.93,-0.50,0,299.07,338.74,3.9,1.8,0.000,602056.0,602056.0,18264,0,0,0,L,1122011218,0,122.01,120.42,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305343,1442266.00
01/01/2017 16:15,2,0.168,ACTIVE,210.35,336.04,60.007,1483305303,"274151322000088","219011344069620",17.79,4.00,0,333.03,340.25,3.0,1.0,0.013,825242.4,825242.4,18069,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305344,1442267.00
01/01/2017 16:15,2,0.131,ACTIVE,211.48,337.54,60.002,1483305303,"274151322000068","219011344069620",30.40,6.30,0,335.14,353.17,4.0,2.0,0.013,715823.7,715823.7,18463,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305345,1442268.00
01/01/2017 16:15,2,0.000,ALERT,211.03,301.17,60.002,1483305303,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,597846.6,597846.6,18269,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483305346,1442269.00
01/01/2017 16:15,2,0.090,ALERT,211.70,307.78,59.975,1483305303,"201051344000594","219011344069620",29.88,0.00,0,300.27,319.21,2.6,0.6,0.000,612692.1,612692.1,18187,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305348,1442270.00
01/01/2017 16:15,2,0.000,ALERT,211.48,300.87,60.018,1483305303,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,606015.2,606015.2,18281,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305350,1442271.00
01/01/2017 16:15,2,0.047,ACTIVE_NO_POWER,210.80,299.07,60.018,1483305303,"274151322000054","219011344069620",14.11,3.00,0,296.66,301.47,0.7,0.0,0.000,841519.0,841519.0,18148,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305351,1442272.00
01/01/2017 16:15,2,0.076,ALERT,212.16,302.37,60.018,1483305303,"201051344000867","219011344069620",33.12,0.50,0,299.37,318.91,2.6,0.6,0.000,599138.2,599138.2,18276,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1483305353,1442273.00
01/01/2017 16:15,2,0.131,ALERT,211.48,301.17,60.007,1483305303,"201051344001093","219011344069620",30.16,0.50,0,299.07,302.98,4.1,2.0,0.000,602819.6,602819.6,18217,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483305354,1442274.00
01/01/2017 16:15,2,0.207,ACTIVE,212.16,339.95,60.007,1483305303,"201051344000900","219011344069620",29.34,1.00,0,333.63,345.66,6.2,4.0,0.022,617052.7,617052.7,18025,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305355,1442275.00
01/01/2017 16:15,2,0.229,ACTIVE,212.38,339.65,60.018,1483305303,"201051344000648","219011344069620",29.82,0.50,0,335.44,351.07,6.9,4.8,0.009,605960.8,605960.8,18009,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305356,1442276.00
01/01/2017 16:15,2,0.217,ACTIVE,212.38,339.65,60.023,1483305303,"201051344000569","219011344069620",29.80,1.50,0,334.24,345.66,6.5,4.4,0.009,618232.9,618232.9,17950,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305357,1442277.00
01/01/2017 16:15,2,0.246,ACTIVE,212.16,339.04,59.986,1483305303,"201051344000983","219011344069620",29.26,1.50,0,333.93,350.17,7.3,5.1,0.022,609280.7,609280.7,18175,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305358,1442278.00
