ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 16:15,2,0.232,ACTIVE,212.38,339.34,60.049,1483305303,"201051344001158","219011344069620",27.63,1.00,0,334.24,344.76,6.5,4.3,0.013,599830.3,599830.3,18234,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305359,1442279.00
01/01/2017 16:15,2,0.281,ACTIVE,212.83,340.25,60.012,1483305303,"201051344000576","219011344069620",28.84,1.00,0,335.14,349.86,8.2,6.0,0.022,609134.7,609134.7,18058,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483305360,1442280.00
01/01/2017 16:15,2,0.000,ALERT,210.80,298.47,60.018,1483305303,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,813295.1,813295.1,18274,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483305362,1442281.00
01/01/2017 16:30,2,0.146,ALERT,212.61,302.68,59.954,1483306204,"201051344000645","219011344069620",23.72,1.50,0,300.27,341.75,3.5,1.5,0.000,608231.4,608231.4,18035,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306206,1442282.00
01/01/2017 16:30,2,0.000,ALERT,210.57,298.47,59.928,1483306204,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,840298.0,840298.0,18144,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1483306207,1442283.00
01/01/2017 16:30,2,0.082,ALERT,212.83,303.58,59.959,1483306204,"201051344000633","219011344069620",32.70,0.00,0,299.37,319.21,2.7,0.7,0.000,598896.0,598896.0,18264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1483306209,1442284.00
01/01/2017 16:30,2,0.174,ACTIVE,212.38,302.37,59.954,1483306204,"201051344000469","219011344069620",19.34,-1.00,0,300.27,304.48,3.5,1.4,0.000,601813.4,601813.4,18257,0,0,0,L,1122011218,0,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306210,1442285.00
01/01/2017 16:30,2,0.148,ALERT,211.03,301.17,59.949,1483306204,"201051344000646","219011344069620",21.01,1.00,0,298.17,339.95,3.2,1.2,0.000,598719.8,598719.8,18233,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306212,1442286.00
01/01/2017 16:30,2,0.115,ACTIVE,210.12,336.04,59.975,1483306204,"274151322000052","219011344069620",28.39,4.50,0,333.63,339.95,3.3,1.3,0.000,867715.6,867715.6,17917,0,0,0,L,1151911521,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306213,1442287.00
01/01/2017 16:30,2,0.000,ALERT,211.25,301.17,59.981,1483306204,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,609432.7,609432.7,18278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306215,1442288.00
01/01/2017 16:30,2,0.000,ALERT,211.03,301.47,59.965,1483306204,"201051344001230","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,601997.7,601997.7,18118,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1483306217,1442289.00
01/01/2017 16:30,2,0.000,ALERT,211.93,302.07,59.954,1483306204,"201051344000582","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,594092.7,594092.7,18232,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1483306218,1442290.00
01/01/2017 16:30,2,0.223,ALERT,210.80,301.17,59.954,1483306204,"201051344000955","219011344069620",20.22,0.50,0,299.37,340.85,4.6,2.5,0.000,609169.0,609169.0,18225,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306220,1442291.00
01/01/2017 16:30,2,0.000,ALERT,210.35,297.26,59.970,1483306204,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,714916.3,714916.3,18506,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483306222,1442292.00
01/01/2017 16:30,2,0.252,ACTIVE,212.38,338.44,59.959,1483306204,"201051344000579","219011344069620",26.46,2.00,0,334.24,344.76,6.8,4.6,0.009,616870.6,616870.6,18183,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306223,1442293.00
01/01/2017 16:30,2,0.000,ALERT,211.03,301.47,59.959,1483306204,"201051344000890","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,606073.3,606073.3,18256,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1483306225,1442294.00
01/01/2017 16:30,2,0.000,ALERT,211.48,301.17,59.954,1483306204,"201051344000438","219011344069620",0.00,-1.00,0,294.56,309.29,0.0,0.0,0.000,607362.6,607362.6,18268,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306227,1442295.00
01/01/2017 16:30,2,0.000,ALERT,211.48,300.57,59.959,1483306204,"201051344000417","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,592625.0,592625.0,18383,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483306228,1442296.00
01/01/2017 16:30,2,0.090,ACTIVE,210.57,326.72,59.965,1483306204,"274151322000083","219011344069620",26.22,4.50,0,324.02,339.95,2.4,0.4,0.000,859189.5,859189.5,17954,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306229,1442297.00
01/01/2017 16:30,2,0.000,ALERT,211.03,297.57,59.954,1483306204,"274151322000076","219011344069620",0.00,0.50,0,296.66,326.42,0.0,0.0,0.000,917269.0,917269.0,18003,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306231,1442298.00
01/01/2017 16:30,2,0.000,ALERT,212.16,302.98,59.949,1483306204,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,600258.7,600258.7,18237,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306233,1442299.00
01/01/2017 16:30,2,0.000,ALERT,210.35,299.07,59.959,1483306204,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,908217.5,908217.5,18038,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483306235,1442300.00
01/01/2017 16:30,2,0.062,ALERT,211.93,302.37,59.954,1483306204,"201051344000988","219011344069620",25.39,0.00,0,298.47,304.48,1.6,0.0,0.000,564436.1,564436.1,18302,0,0,0,L,1122011218,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1483306237,1442301.00
01/01/2017 16:30,2,0.000,ALERT,211.03,300.57,59.965,1483306204,"201051344001025","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,607615.9,607615.9,18290,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483306238,1442302.00
01/01/2017 16:30,2,0.170,ALERT,211.93,302.68,59.965,1483306204,"201051344000458","219011344069620",23.04,2.50,0,300.87,342.65,4.0,1.9,0.000,608369.2,608369.2,18171,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306240,1442303.00
01/01/2017 16:30,2,0.205,ACTIVE,212.83,340.25,59.965,1483306204,"201051344000853","219011344069620",27.19,1.00,0,335.74,345.36,5.7,3.6,0.004,608048.0,608048.0,18099,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306241,1442304.00
01/01/2017 16:30,2,0.160,ACTIVE,211.70,301.17,59.944,1483306204,"201051344000685","219011344069620",18.77,0.00,0,299.67,304.18,3.1,1.1,0.000,606362.0,606362.0,18223,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306242,1442305.00
01/01/2017 16:30,2,0.000,ALERT,211.48,300.87,59.922,1483306204,"201051344000917","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,603475.9,603475.9,18211,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306244,1442306.00
01/01/2017 16:30,2,0.000,ALERT,211.48,301.17,59.959,1483306204,"201051344001145","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,609246.9,609246.9,18061,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306246,1442307.00
01/01/2017 16:30,2,0.172,ACTIVE,211.25,300.57,59.954,1483306204,"201051344000651","219011344069620",20.93,-1.00,0,299.07,303.58,3.7,1.6,0.000,602056.4,602056.4,18266,0,0,0,L,1122011218,0,122.01,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306246,1442308.00
01/01/2017 16:30,2,0.094,ACTIVE_NO_POWER,210.12,321.61,59.965,1483306204,"274151322000088","219011344069620",17.93,3.70,0,319.51,339.04,1.7,0.0,0.000,825242.5,825242.5,18070,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306247,1442309.00
01/01/2017 16:30,2,0.080,ACTIVE,211.25,336.94,59.959,1483306204,"274151322000068","219011344069620",28.71,6.00,0,334.84,340.55,2.4,0.4,0.000,715824.0,715824.0,18464,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306248,1442310.00
01/01/2017 16:30,2,0.000,ALERT,210.80,301.17,59.970,1483306204,"201051344001135","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,597846.6,597846.6,18271,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483306250,1442311.00
01/01/2017 16:30,2,0.084,ALERT,211.93,302.98,59.970,1483306204,"201051344000594","219011344069620",31.67,0.00,0,300.57,314.70,2.7,0.7,0.000,612692.4,612692.4,18189,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306252,1442312.00
01/01/2017 16:30,2,0.000,ALERT,211.25,300.57,59.970,1483306204,"201051344001203","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,606015.2,606015.2,18283,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483306254,1442313.00
01/01/2017 16:30,2,0.014,ALERT,210.12,298.17,59.959,1483306204,"274151322000054","219011344069620",31.07,2.00,0,296.66,308.39,0.0,0.0,0.000,841519.0,841519.0,18149,0,0,0,L,1151911521,0,120.88,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306255,1442314.00
01/01/2017 16:30,2,0.131,ALERT,211.03,300.87,59.970,1483306204,"201051344001093","219011344069620",27.87,0.50,0,299.07,303.88,3.8,1.7,0.000,602820.1,602820.1,18219,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306258,1442315.00
01/01/2017 16:30,2,0.143,ACTIVE,212.16,339.34,60.007,1483306204,"201051344000900","219011344069620",27.41,0.50,0,333.03,344.76,4.0,1.9,0.009,617053.4,617053.4,18026,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306259,1442316.00
01/01/2017 16:30,2,0.203,ACTIVE,212.38,318.61,59.965,1483306204,"201051344000569","219011344069620",22.92,1.00,0,315.30,355.88,4.7,2.6,0.000,618233.8,618233.8,17951,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306261,1442317.00
01/01/2017 16:30,2,0.191,ACTIVE,212.38,338.14,59.938,1483306204,"201051344000983","219011344069620",27.31,1.50,0,333.33,343.55,5.3,3.2,0.004,609281.7,609281.7,18176,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306262,1442318.00
01/01/2017 16:30,2,0.174,ACTIVE,212.38,338.74,59.965,1483306204,"201051344001158","219011344069620",26.12,0.50,0,328.22,349.26,4.6,2.5,0.000,599831.1,599831.1,18235,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306263,1442319.00
01/01/2017 16:30,2,0.236,ACTIVE,212.61,339.65,59.965,1483306204,"201051344000576","219011344069620",24.53,1.00,0,333.93,345.36,5.9,3.8,0.009,609135.9,609135.9,18059,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306263,1442320.00
01/01/2017 16:30,2,0.000,ALERT,210.57,297.87,59.965,1483306204,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,813295.1,813295.1,18276,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483306265,1442321.00
01/01/2017 16:30,2,0.076,ALERT,212.38,302.07,59.965,1483306204,"201051344000867","219011344069620",32.03,0.50,0,299.37,306.28,2.5,0.5,0.000,599138.4,599138.4,18279,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483306267,1442322.00
01/01/2017 16:30,2,0.090,ALERT,212.38,301.47,59.965,1483306204,"201051344000648","219011344069620",33.06,0.50,0,299.97,322.51,3.0,1.0,0.000,605961.8,605961.8,18012,0,0,0,L,1122011218,2,120.42,122.01,0002,-2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483306270,1442323.00
01/01/2017 16:45,2,0.121,ACTIVE_NO_POWER,212.16,301.47,59.954,1483307104,"201051344000645","219011344069620",16.56,1.00,0,300.57,303.88,2.0,0.0,0.000,608231.7,608231.7,18037,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307105,1442324.00
01/01/2017 16:45,2,0.000,ALERT,210.12,297.87,59.965,1483307104,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,840298.0,840298.0,18146,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307107,1442325.00
01/01/2017 16:45,2,0.080,ALERT,212.38,301.77,59.912,1483307104,"201051344000633","219011344069620",31.59,-0.50,0,298.47,316.20,2.6,0.6,0.000,598896.2,598896.2,18266,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483307108,1442326.00
01/01/2017 16:45,2,0.160,ACTIVE,211.93,302.07,59.959,1483307104,"201051344000469","219011344069620",12.84,-1.00,0,299.37,303.88,2.1,0.1,0.000,601813.7,601813.7,18258,0,0,0,L,1122011218,0,120.20,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307109,1442327.00
01/01/2017 16:45,2,0.139,ACTIVE,210.80,300.87,59.949,1483307104,"201051344000646","219011344069620",18.81,0.50,0,298.77,302.68,2.7,0.6,0.000,598720.1,598720.1,18235,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307110,1442328.00
01/01/2017 16:45,2,0.088,ALERT,209.67,298.17,59.949,1483307104,"274151322000052","219011344069620",20.93,3.30,0,296.36,351.97,1.9,0.0,0.000,867715.8,867715.8,17918,0,0,0,L,1151911521,0,119.97,121.55,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307112,1442329.00
01/01/2017 16:45,2,0.000,ALERT,211.03,300.87,59.954,1483307104,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,609432.7,609432.7,18280,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307114,1442330.00
01/01/2017 16:45,2,0.000,ALERT,211.03,301.47,59.970,1483307104,"201051344001230","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,601997.7,601997.7,18120,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483307116,1442331.00
01/01/2017 16:45,2,0.000,ALERT,211.70,302.07,59.944,1483307104,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,594092.7,594092.7,18234,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307117,1442332.00
01/01/2017 16:45,2,0.166,ACTIVE,210.80,300.87,59.954,1483307104,"201051344000955","219011344069620",17.10,0.50,0,299.07,302.37,2.9,0.9,0.000,609169.6,609169.6,18227,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307118,1442333.00
01/01/2017 16:45,2,0.000,ALERT,209.90,297.26,59.944,1483307104,"274151322000094","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,714916.3,714916.3,18508,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307120,1442334.00
01/01/2017 16:45,2,0.193,ALERT,211.93,302.07,59.944,1483307104,"201051344000579","219011344069620",23.28,1.50,0,300.87,341.75,4.6,2.5,0.000,616871.6,616871.6,18184,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307122,1442335.00
01/01/2017 16:45,2,0.000,ALERT,211.03,301.47,59.954,1483307104,"201051344000890","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,606073.3,606073.3,18258,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483307124,1442336.00
01/01/2017 16:45,2,0.000,ALERT,211.48,301.17,59.975,1483307104,"201051344000438","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,607362.6,607362.6,18270,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307125,1442337.00
01/01/2017 16:45,2,0.000,ALERT,211.48,300.57,59.991,1483307104,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,592625.0,592625.0,18385,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307127,1442338.00
01/01/2017 16:45,2,0.061,ALERT,209.90,297.87,59.928,1483307104,"274151322000083","219011344069620",20.24,3.30,0,296.66,335.74,1.2,0.0,0.000,859189.5,859189.5,17955,0,0,0,L,1151911521,0,120.65,121.78,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307129,1442339.00
01/01/2017 16:45,2,0.000,ALERT,210.80,298.17,59.949,1483307104,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,917269.0,917269.0,18005,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307131,1442340.00
01/01/2017 16:45,2,0.000,ALERT,211.70,302.07,59.954,1483307104,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,600258.7,600258.7,18239,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307133,1442341.00
01/01/2017 16:45,2,0.000,ALERT,210.12,298.77,59.954,1483307104,"274151322000095","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,908217.5,908217.5,18040,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307134,1442342.00
01/01/2017 16:45,2,0.064,ALERT,211.70,301.47,59.907,1483307104,"201051344000988","219011344069620",23.99,0.00,0,297.57,303.88,1.6,0.0,0.000,564436.1,564436.1,18304,0,0,0,L,1122011218,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483307136,1442343.00
01/01/2017 16:45,2,0.000,ALERT,211.03,300.27,59.991,1483307104,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,607615.9,607615.9,18292,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307138,1442344.00
01/01/2017 16:45,2,0.139,ACTIVE,211.93,301.77,59.954,1483307104,"201051344000458","219011344069620",15.33,2.00,0,300.57,304.78,2.1,0.2,0.000,608369.6,608369.6,18173,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307139,1442345.00
01/01/2017 16:45,2,0.154,ALERT,212.38,301.47,59.917,1483307104,"201051344000853","219011344069620",22.01,0.50,0,300.57,342.95,3.5,1.4,0.000,608048.7,608048.7,18100,0,0,0,L,1122011218,0,121.10,122.01,0002,1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307141,1442346.00
01/01/2017 16:45,2,0.072,ALERT,211.48,301.17,59.965,1483307104,"201051344000685","219011344069620",20.85,0.00,0,299.37,302.68,1.6,0.0,0.000,606362.2,606362.2,18224,0,0,0,L,1122011218,0,122.23,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1483307143,1442347.00
01/01/2017 16:45,2,0.000,ALERT,211.48,300.87,59.954,1483307104,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,603475.9,603475.9,18213,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483307145,1442348.00
01/01/2017 16:45,2,0.000,ALERT,211.48,301.17,59.954,1483307104,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,609246.9,609246.9,18063,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307147,1442349.00
01/01/2017 16:45,2,0.156,ACTIVE,211.25,300.27,59.965,1483307104,"201051344000651","219011344069620",15.01,-1.00,0,299.07,302.37,2.4,0.4,0.000,602056.7,602056.7,18267,0,0,0,L,1122011218,0,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307147,1442350.00
01/01/2017 16:45,2,0.041,ALERT,209.44,296.96,59.949,1483307104,"274151322000088","219011344069620",17.97,2.50,0,295.16,322.51,0.8,0.0,0.000,825242.5,825242.5,18071,0,0,0,L,1151911521,0,121.10,120.88,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307149,1442351.00
01/01/2017 16:45,2,0.027,ALERT,210.35,304.48,59.917,1483307104,"274151322000068","219011344069620",31.95,4.50,0,296.06,419.90,0.0,0.0,0.000,715824.0,715824.0,18465,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,144,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307151,1442352.00
01/01/2017 16:45,2,0.000,ALERT,210.80,301.17,59.928,1483307104,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,597846.6,597846.6,18273,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307153,1442353.00
01/01/2017 16:45,2,0.000,ALERT,211.48,302.07,59.954,1483307104,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,612692.5,612692.5,18191,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1483307155,1442354.00
01/01/2017 16:45,2,0.000,ALERT,211.25,300.87,59.954,1483307104,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,606015.2,606015.2,18285,0,0,0,L,1122011218,0,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307157,1442355.00
01/01/2017 16:45,2,0.000,ALERT,209.67,298.17,59.944,1483307104,"274151322000054","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,841519.0,841519.0,18151,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483307158,1442356.00
01/01/2017 16:45,2,0.000,ALERT,211.93,300.57,59.959,1483307104,"201051344000867","219011344069620",0.00,0.50,0,299.37,308.09,0.0,0.0,0.000,599138.4,599138.4,18281,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483307160,1442357.00
01/01/2017 16:45,2,0.000,ALERT,211.03,300.87,59.986,1483307104,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,602820.3,602820.3,18221,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1483307162,1442358.00
01/01/2017 16:45,2,0.094,ALERT,211.70,301.77,59.954,1483307104,"201051344000900","219011344069620",22.50,0.50,0,299.97,341.15,2.1,0.2,0.000,617053.8,617053.8,18027,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307164,1442359.00
01/01/2017 16:45,2,0.158,ALERT,212.16,300.87,59.991,1483307104,"201051344000648","219011344069620",19.24,-0.50,0,299.67,339.04,3.1,1.1,0.000,605962.4,605962.4,18014,0,0,0,L,1122011218,0,120.20,122.01,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307166,1442360.00
01/01/2017 16:45,2,0.154,ALERT,211.93,302.07,59.949,1483307104,"201051344000569","219011344069620",20.48,0.50,0,300.87,338.44,3.2,1.2,0.000,618234.4,618234.4,17952,0,0,0,L,1122011218,0,120.20,122.01,0002,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307167,1442361.00
01/01/2017 16:45,2,0.146,ALERT,211.93,301.77,59.949,1483307104,"201051344000983","219011344069620",21.59,1.00,0,300.27,343.85,3.2,1.2,0.000,609282.4,609282.4,18177,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307169,1442362.00
01/01/2017 16:45,2,0.141,ALERT,212.16,301.17,59.944,1483307104,"201051344001158","219011344069620",19.52,0.00,0,299.97,352.27,2.8,0.8,0.000,599831.6,599831.6,18236,0,0,0,L,1122011218,0,120.42,121.55,0002,-0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307171,1442363.00
01/01/2017 16:45,2,0.000,ALERT,209.90,296.66,59.954,1483307104,"274151322000087","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,813295.1,813295.1,18278,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483307174,1442364.00
01/01/2017 16:45,2,0.168,ALERT,212.38,302.07,59.965,1483307104,"201051344000576","219011344069620",21.09,0.50,0,299.67,302.98,3.6,1.5,0.000,609136.7,609136.7,18062,0,0,0,L,1122011218,2,120.88,121.78,0000,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483307177,1442365.00
01/01/2017 17:00,2,0.057,ALERT,212.61,302.07,59.975,1483308003,"201051344000645","219011344069620",30.18,0.50,0,299.97,306.58,1.8,0.0,0.000,608231.7,608231.7,18038,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308005,1442366.00
01/01/2017 17:00,2,0.000,ALERT,211.48,300.27,59.991,1483308003,"274151322000085","219011344069620",0.00,1.00,0,295.46,302.07,0.0,0.0,0.000,840298.0,840298.0,18148,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308007,1442367.00
01/01/2017 17:00,2,0.000,ALERT,213.06,302.37,59.986,1483308003,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,598896.2,598896.2,18268,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1483308009,1442368.00
01/01/2017 17:00,2,0.098,ALERT,212.38,302.37,59.986,1483308003,"201051344000469","219011344069620",24.65,-1.50,0,299.07,304.18,2.5,0.5,0.000,601813.9,601813.9,18259,0,0,0,L,1122011218,0,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308011,1442369.00
01/01/2017 17:00,2,0.059,ALERT,211.70,302.07,60.018,1483308003,"201051344000646","219011344069620",19.30,0.00,0,298.47,303.88,1.2,0.0,0.000,598720.1,598720.1,18236,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1483308013,1442370.00
01/01/2017 17:00,2,0.041,ALERT,211.03,300.57,59.986,1483308003,"274151322000052","219011344069620",29.06,2.50,0,295.16,302.98,0.0,0.0,0.000,867715.8,867715.8,17920,0,0,0,L,1151911521,0,120.65,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1483308015,1442371.00
01/01/2017 17:00,2,0.000,ALERT,211.70,302.07,59.991,1483308003,"201051344000585","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,609432.7,609432.7,18282,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308016,1442372.00
01/01/2017 17:00,2,0.000,ALERT,211.70,302.37,60.007,1483308003,"201051344001230","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,601997.7,601997.7,18122,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308018,1442373.00
01/01/2017 17:00,2,0.000,ALERT,212.38,302.98,59.991,1483308003,"201051344000582","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,594092.7,594092.7,18236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308020,1442374.00
01/01/2017 17:00,2,0.102,ALERT,211.25,301.77,59.996,1483308003,"201051344000955","219011344069620",19.58,0.00,0,299.07,303.88,2.0,0.0,0.000,609169.6,609169.6,18228,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308022,1442375.00
01/01/2017 17:00,2,0.000,ALERT,211.25,299.97,60.007,1483308003,"274151322000094","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,714916.3,714916.3,18510,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308023,1442376.00
01/01/2017 17:00,2,0.096,ALERT,212.38,302.68,59.986,1483308003,"201051344000579","219011344069620",30.32,0.50,0,300.57,304.78,3.0,1.0,0.000,616872.0,616872.0,18186,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1483308025,1442377.00
01/01/2017 17:00,2,0.000,ALERT,211.48,302.07,59.991,1483308003,"201051344000890","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,606073.3,606073.3,18260,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308027,1442378.00
01/01/2017 17:00,2,0.000,ALERT,211.70,301.77,59.970,1483308003,"201051344000438","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,607362.6,607362.6,18272,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308029,1442379.00
01/01/2017 17:00,2,0.000,ALERT,211.70,301.17,60.007,1483308003,"201051344000417","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,592625.0,592625.0,18387,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308031,1442380.00
01/01/2017 17:00,2,0.020,ALERT,211.48,301.17,59.981,1483308003,"274151322000083","219011344069620",28.41,2.50,0,296.06,302.98,0.0,0.0,0.000,859189.5,859189.5,17957,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308032,1442381.00
01/01/2017 17:00,2,0.000,ALERT,211.70,299.97,59.965,1483308003,"274151322000076","219011344069620",0.00,0.00,0,295.46,302.37,0.0,0.0,0.000,917269.0,917269.0,18007,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308034,1442382.00
01/01/2017 17:00,2,0.000,ALERT,212.16,302.98,59.986,1483308003,"201051344000868","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,600258.7,600258.7,18241,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308036,1442383.00
01/01/2017 17:00,2,0.000,ALERT,211.25,301.17,59.970,1483308003,"274151322000095","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,908217.5,908217.5,18042,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308038,1442384.00
01/01/2017 17:00,2,0.000,ALERT,212.16,302.37,59.991,1483308003,"201051344000988","219011344069620",0.00,-0.50,0,297.26,304.18,0.0,0.0,0.000,564436.1,564436.1,18306,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1483308040,1442385.00
01/01/2017 17:00,2,0.000,ALERT,211.25,300.87,59.986,1483308003,"201051344001025","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,607615.9,607615.9,18294,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308041,1442386.00
01/01/2017 17:00,2,0.096,ALERT,212.16,302.37,59.981,1483308003,"201051344000458","219011344069620",29.62,1.50,0,299.67,305.08,2.9,0.9,0.000,608369.7,608369.7,18174,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308043,1442387.00
01/01/2017 17:00,2,0.064,ALERT,212.83,302.37,59.991,1483308003,"201051344000853","219011344069620",30.38,-0.50,0,299.97,304.48,2.0,0.0,0.000,608048.8,608048.8,18102,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1483308045,1442388.00
01/01/2017 17:00,2,0.074,ALERT,211.93,302.07,59.981,1483308003,"201051344000685","219011344069620",19.00,-0.50,0,298.77,303.88,1.4,0.0,0.000,606362.2,606362.2,18226,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308047,1442389.00
01/01/2017 17:00,2,0.000,ALERT,211.70,301.17,59.986,1483308003,"201051344000917","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,603475.9,603475.9,18215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308049,1442390.00
01/01/2017 17:00,2,0.000,ALERT,211.93,301.77,59.986,1483308003,"201051344001145","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,609246.9,609246.9,18065,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308051,1442391.00
01/01/2017 17:00,2,0.096,ALERT,211.70,301.17,59.981,1483308003,"201051344000651","219011344069620",19.24,-1.50,0,298.47,303.58,1.9,0.0,0.000,602056.7,602056.7,18268,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308052,1442392.00
01/01/2017 17:00,2,0.008,ALERT,211.03,299.67,59.986,1483308003,"274151322000088","219011344069620",25.90,2.00,0,295.16,302.37,0.0,0.0,0.000,825242.5,825242.5,18073,0,0,0,L,1151911521,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308054,1442393.00
01/01/2017 17:00,2,0.000,ALERT,211.93,299.37,60.007,1483308003,"274151322000068","219011344069620",0.00,3.00,0,294.86,403.07,0.0,0.0,0.000,715824.0,715824.0,18467,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,38,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308056,1442394.00
01/01/2017 17:00,2,0.000,ALERT,211.25,301.77,59.959,1483308003,"201051344001135","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,597846.6,597846.6,18275,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308058,1442395.00
01/01/2017 17:00,2,0.000,ALERT,211.93,302.98,59.986,1483308003,"201051344000594","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,612692.5,612692.5,18193,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308060,1442396.00
01/01/2017 17:00,2,0.000,ALERT,211.48,301.17,59.986,1483308003,"201051344001203","219011344069620",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,606015.2,606015.2,18287,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308062,1442397.00
01/01/2017 17:00,2,0.000,ALERT,211.03,300.57,59.981,1483308003,"274151322000054","219011344069620",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,841519.0,841519.0,18153,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308064,1442398.00
01/01/2017 17:00,2,0.000,ALERT,212.38,301.77,59.991,1483308003,"201051344000867","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,599138.4,599138.4,18283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308066,1442399.00
01/01/2017 17:00,2,0.000,ALERT,211.70,301.77,59.975,1483308003,"201051344001093","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,602820.3,602820.3,18223,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308067,1442400.00
01/01/2017 17:00,2,0.008,ALERT,212.16,302.37,59.981,1483308003,"201051344000900","219011344069620",29.64,-0.50,0,299.67,304.18,0.3,0.0,0.000,617053.8,617053.8,18029,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1483308069,1442401.00
01/01/2017 17:00,2,0.090,ALERT,212.38,301.47,59.991,1483308003,"201051344000648","219011344069620",29.96,-1.00,0,299.07,304.18,2.7,0.7,0.000,605962.5,605962.5,18016,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308071,1442402.00
01/01/2017 17:00,2,0.090,ALERT,212.38,302.98,59.970,1483308003,"201051344000569","219011344069620",30.22,0.00,0,299.97,305.08,2.8,0.7,0.000,618234.6,618234.6,17954,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1483308073,1442403.00
01/01/2017 17:00,2,0.066,ALERT,212.16,302.37,59.965,1483308003,"201051344000983","219011344069620",29.84,0.00,0,299.97,304.78,2.0,0.1,0.000,609282.5,609282.5,18179,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1483308075,1442404.00
01/01/2017 17:00,2,0.055,ALERT,212.38,302.07,59.975,1483308003,"201051344001158","219011344069620",29.80,-1.00,0,299.07,303.88,1.7,0.0,0.000,599831.7,599831.7,18238,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483308076,1442405.00
01/01/2017 17:00,2,0.092,ALERT,212.83,302.98,59.970,1483308003,"201051344000576","219011344069620",29.08,-0.50,0,299.67,304.78,2.8,0.7,0.000,609136.9,609136.9,18064,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1483308078,1442406.00
01/01/2017 17:00,2,0.000,ALERT,211.25,299.07,59.949,1483308003,"274151322000087","219011344069620",0.00,1.00,0,294.26,301.47,0.0,0.0,0.000,813295.1,813295.1,18280,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308080,1442407.00
01/01/2017 17:15,2,0.000,ALERT,212.61,302.07,59.970,1483308903,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,608231.7,608231.7,18040,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1483308905,1442408.00
01/01/2017 17:15,2,0.000,ALERT,211.25,299.37,59.965,1483308903,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,840298.0,840298.0,18150,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308907,1442409.00
01/01/2017 17:15,2,0.000,ALERT,212.83,302.07,59.975,1483308903,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,598896.2,598896.2,18270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308909,1442410.00
01/01/2017 17:15,2,0.000,ALERT,212.38,302.07,59.975,1483308903,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,601813.9,601813.9,18261,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1483308911,1442411.00
01/01/2017 17:15,2,0.000,ALERT,211.03,300.87,59.986,1483308903,"201051344000646","219011344069620",0.00,-0.50,0,299.37,306.28,0.0,0.0,0.000,598720.1,598720.1,18238,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1483308912,1442412.00
01/01/2017 17:15,2,0.000,ALERT,211.03,300.57,59.975,1483308903,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,867715.8,867715.8,17922,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1483308914,1442413.00
01/01/2017 17:15,2,0.000,ALERT,211.48,300.87,59.965,1483308903,"201051344000585","219011344069620",0.00,-0.50,0,299.37,306.28,0.0,0.0,0.000,609432.7,609432.7,18284,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308916,1442414.00
01/01/2017 17:15,2,0.000,ALERT,211.25,300.87,59.970,1483308903,"201051344001230","219011344069620",0.00,-1.00,0,299.97,306.88,0.0,0.0,0.000,601997.7,601997.7,18124,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308918,1442415.00
01/01/2017 17:15,2,0.000,ALERT,211.93,301.47,59.970,1483308903,"201051344000582","219011344069620",0.00,-2.00,0,300.57,307.18,0.0,0.0,0.000,594092.7,594092.7,18238,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308920,1442416.00
01/01/2017 17:15,2,0.000,ALERT,210.80,300.87,59.965,1483308903,"201051344000955","219011344069620",0.00,-0.50,0,299.67,306.58,0.0,0.0,0.000,609169.6,609169.6,18230,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1483308921,1442417.00
01/01/2017 17:15,2,0.000,ALERT,211.03,299.37,59.970,1483308903,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,714916.3,714916.3,18512,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308923,1442418.00
01/01/2017 17:15,2,0.000,ALERT,212.38,302.98,60.012,1483308903,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,616872.1,616872.1,18188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1483308925,1442419.00
01/01/2017 17:15,2,0.000,ALERT,211.03,300.87,59.954,1483308903,"201051344000890","219011344069620",0.00,-0.50,0,299.97,306.88,0.0,0.0,0.000,606073.3,606073.3,18262,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308927,1442420.00
01/01/2017 17:15,2,0.000,ALERT,211.25,300.57,60.002,1483308903,"201051344000438","219011344069620",0.00,-1.00,0,299.67,306.28,0.0,0.0,0.000,607362.6,607362.6,18274,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308929,1442421.00
01/01/2017 17:15,2,0.000,ALERT,211.48,300.27,59.970,1483308903,"201051344000417","219011344069620",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,592625.0,592625.0,18389,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308930,1442422.00
