ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 17:15,2,0.000,ALERT,211.25,299.97,59.928,1483308903,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,859189.5,859189.5,17959,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1483308932,1442423.00
01/01/2017 17:15,2,0.000,ALERT,211.93,299.67,59.965,1483308903,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,917269.0,917269.0,18009,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308934,1442424.00
01/01/2017 17:15,2,0.000,ALERT,212.16,302.68,59.981,1483308903,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,600258.7,600258.7,18243,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308936,1442425.00
01/01/2017 17:15,2,0.000,ALERT,211.03,300.57,59.970,1483308903,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,908217.5,908217.5,18044,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308938,1442426.00
01/01/2017 17:15,2,0.000,ALERT,212.16,302.07,59.991,1483308903,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,564436.1,564436.1,18308,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308940,1442427.00
01/01/2017 17:15,2,0.000,ALERT,211.03,299.67,59.965,1483308903,"201051344001025","219011344069620",0.00,-1.50,0,298.77,305.98,0.0,0.0,0.000,607615.9,607615.9,18296,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308941,1442428.00
01/01/2017 17:15,2,0.000,ALERT,212.16,302.07,59.954,1483308903,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,608369.8,608369.8,18176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1483308943,1442429.00
01/01/2017 17:15,2,0.000,ALERT,212.83,302.37,59.981,1483308903,"201051344000853","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,608048.8,608048.8,18104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1483308945,1442430.00
01/01/2017 17:15,2,0.000,ALERT,211.48,300.57,59.970,1483308903,"201051344000685","219011344069620",0.00,-0.50,0,299.67,306.58,0.0,0.0,0.000,606362.2,606362.2,18228,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1483308947,1442431.00
01/01/2017 17:15,2,0.000,ALERT,211.25,300.27,60.007,1483308903,"201051344000917","219011344069620",0.00,0.00,0,298.17,305.68,0.0,0.0,0.000,603475.9,603475.9,18217,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308949,1442432.00
01/01/2017 17:15,2,0.000,ALERT,211.48,300.87,59.970,1483308903,"201051344001145","219011344069620",0.00,-1.00,0,299.97,306.88,0.0,0.0,0.000,609246.9,609246.9,18067,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308950,1442433.00
01/01/2017 17:15,2,0.000,ALERT,211.25,300.27,59.970,1483308903,"201051344000651","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,602056.7,602056.7,18270,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1483308952,1442434.00
01/01/2017 17:15,2,0.000,ALERT,210.80,299.37,59.965,1483308903,"274151322000088","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,825242.5,825242.5,18075,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1483308954,1442435.00
01/01/2017 17:15,2,0.000,ALERT,211.70,299.07,59.949,1483308903,"274151322000068","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,715824.0,715824.0,18469,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308956,1442436.00
01/01/2017 17:15,2,0.000,ALERT,210.80,300.57,59.975,1483308903,"201051344001135","219011344069620",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,597846.6,597846.6,18277,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483308958,1442437.00
01/01/2017 17:15,2,0.000,ALERT,211.93,302.98,59.991,1483308903,"201051344000594","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,612692.5,612692.5,18195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308959,1442438.00
01/01/2017 17:15,2,0.000,ALERT,211.25,300.27,59.970,1483308903,"201051344001203","219011344069620",0.00,-1.00,0,299.07,307.18,0.0,0.0,0.000,606015.2,606015.2,18289,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308961,1442439.00
01/01/2017 17:15,2,0.000,ALERT,211.03,300.57,59.975,1483308903,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,841519.0,841519.0,18155,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308963,1442440.00
01/01/2017 17:15,2,0.000,ALERT,212.61,302.07,59.981,1483308903,"201051344000867","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,599138.4,599138.4,18285,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308965,1442441.00
01/01/2017 17:15,2,0.000,ALERT,211.25,300.57,59.981,1483308903,"201051344001093","219011344069620",0.00,0.00,0,299.37,305.98,0.0,0.0,0.000,602820.3,602820.3,18225,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308967,1442442.00
01/01/2017 17:15,2,0.000,ALERT,212.38,302.68,59.991,1483308903,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,617053.8,617053.8,18031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1483308969,1442443.00
01/01/2017 17:15,2,0.000,ALERT,212.38,301.77,59.981,1483308903,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,605962.6,605962.6,18018,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1483308970,1442444.00
01/01/2017 17:15,2,0.000,ALERT,212.38,302.98,59.981,1483308903,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,618234.6,618234.6,17956,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1483308972,1442445.00
01/01/2017 17:15,2,0.000,ALERT,212.16,302.68,60.007,1483308903,"201051344000983","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,609282.5,609282.5,18181,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1483308974,1442446.00
01/01/2017 17:15,2,0.000,ALERT,212.38,302.37,59.991,1483308903,"201051344001158","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,599831.7,599831.7,18240,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1483308976,1442447.00
01/01/2017 17:15,2,0.000,ALERT,212.83,302.68,59.981,1483308903,"201051344000576","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,609137.0,609137.0,18066,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1483308978,1442448.00
01/01/2017 17:15,2,0.000,ALERT,211.48,298.77,59.991,1483308903,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,813295.1,813295.1,18282,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483308979,1442449.00
01/01/2017 17:30,2,0.000,ALERT,212.61,301.77,59.970,1483309803,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,608231.7,608231.7,18042,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309805,1442450.00
01/01/2017 17:30,2,0.000,ALERT,211.25,299.37,60.007,1483309803,"274151322000085","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,840298.0,840298.0,18152,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309807,1442451.00
01/01/2017 17:30,2,0.000,ALERT,212.83,302.07,60.023,1483309803,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,598896.2,598896.2,18272,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309809,1442452.00
01/01/2017 17:30,2,0.000,ALERT,212.38,302.37,59.975,1483309803,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,601813.9,601813.9,18263,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309811,1442453.00
01/01/2017 17:30,2,0.000,ALERT,211.03,300.57,59.981,1483309803,"201051344000646","219011344069620",0.00,-1.00,0,298.17,305.38,0.0,0.0,0.000,598720.1,598720.1,18240,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309812,1442454.00
01/01/2017 17:30,2,0.000,ALERT,210.80,300.27,59.975,1483309803,"274151322000052","219011344069620",0.00,1.00,0,297.57,304.78,0.0,0.0,0.000,867715.8,867715.8,17924,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309814,1442455.00
01/01/2017 17:30,2,0.000,ALERT,211.25,300.27,59.986,1483309803,"201051344000585","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,609432.7,609432.7,18286,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309816,1442456.00
01/01/2017 17:30,2,0.000,ALERT,211.25,300.87,59.975,1483309803,"201051344001230","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,601997.7,601997.7,18126,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309818,1442457.00
01/01/2017 17:30,2,0.000,ALERT,211.70,301.47,59.975,1483309803,"201051344000582","219011344069620",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,594092.7,594092.7,18240,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309820,1442458.00
01/01/2017 17:30,2,0.000,ALERT,210.80,300.27,59.970,1483309803,"201051344000955","219011344069620",0.00,-0.50,0,298.77,305.68,0.0,0.0,0.000,609169.6,609169.6,18232,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309821,1442459.00
01/01/2017 17:30,2,0.000,ALERT,211.25,299.37,59.970,1483309803,"274151322000094","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,714916.3,714916.3,18514,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309823,1442460.00
01/01/2017 17:30,2,0.000,ALERT,212.16,302.37,59.970,1483309803,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,616872.1,616872.1,18190,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309825,1442461.00
01/01/2017 17:30,2,0.000,ALERT,211.03,300.87,59.981,1483309803,"201051344000890","219011344069620",0.00,-0.50,0,299.07,306.88,0.0,0.0,0.000,606073.3,606073.3,18264,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309827,1442462.00
01/01/2017 17:30,2,0.000,ALERT,211.25,300.27,59.970,1483309803,"201051344000438","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,607362.6,607362.6,18276,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309829,1442463.00
01/01/2017 17:30,2,0.000,ALERT,211.48,299.97,59.970,1483309803,"201051344000417","219011344069620",0.00,-1.00,0,297.87,305.08,0.0,0.0,0.000,592625.0,592625.0,18391,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309830,1442464.00
01/01/2017 17:30,2,0.000,ALERT,211.25,299.67,59.970,1483309803,"274151322000083","219011344069620",0.00,1.00,0,298.17,305.08,0.0,0.0,0.000,859189.5,859189.5,17961,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309832,1442465.00
01/01/2017 17:30,2,0.000,ALERT,211.70,299.37,59.959,1483309803,"274151322000076","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,917269.0,917269.0,18011,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309834,1442466.00
01/01/2017 17:30,2,0.000,ALERT,211.93,302.37,59.938,1483309803,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,600258.7,600258.7,18245,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309836,1442467.00
01/01/2017 17:30,2,0.000,ALERT,211.03,299.97,59.954,1483309803,"274151322000095","219011344069620",0.00,-1.00,0,298.77,305.38,0.0,0.0,0.000,908217.5,908217.5,18046,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309838,1442468.00
01/01/2017 17:30,2,0.000,ALERT,211.93,301.77,59.975,1483309803,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,564436.1,564436.1,18310,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309839,1442469.00
01/01/2017 17:30,2,0.000,ALERT,211.03,299.67,59.970,1483309803,"201051344001025","219011344069620",0.00,-1.50,0,298.17,305.98,0.0,0.0,0.000,607615.9,607615.9,18298,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309841,1442470.00
01/01/2017 17:30,2,0.000,ALERT,211.93,301.47,59.996,1483309803,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,608369.8,608369.8,18178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309843,1442471.00
01/01/2017 17:30,2,0.000,ALERT,212.61,301.77,59.975,1483309803,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,608048.8,608048.8,18106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309845,1442472.00
01/01/2017 17:30,2,0.000,ALERT,211.48,300.57,59.970,1483309803,"201051344000685","219011344069620",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,606362.2,606362.2,18230,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309847,1442473.00
01/01/2017 17:30,2,0.000,ALERT,211.25,299.97,59.970,1483309803,"201051344000917","219011344069620",0.00,0.00,0,297.57,305.08,0.0,0.0,0.000,603475.9,603475.9,18219,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309849,1442474.00
01/01/2017 17:30,2,0.000,ALERT,211.48,300.87,59.970,1483309803,"201051344001145","219011344069620",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,609246.9,609246.9,18069,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309850,1442475.00
01/01/2017 17:30,2,0.000,ALERT,211.03,299.67,59.970,1483309803,"201051344000651","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,602056.7,602056.7,18272,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309852,1442476.00
01/01/2017 17:30,2,0.000,ALERT,210.80,299.07,59.975,1483309803,"274151322000088","219011344069620",0.00,1.00,0,297.26,304.48,0.0,0.0,0.000,825242.5,825242.5,18077,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309854,1442477.00
01/01/2017 17:30,2,0.000,ALERT,211.70,298.47,59.965,1483309803,"274151322000068","219011344069620",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,715824.0,715824.0,18471,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309856,1442478.00
01/01/2017 17:30,2,0.000,ALERT,210.80,300.27,59.975,1483309803,"201051344001135","219011344069620",0.00,-1.00,0,298.77,305.98,0.0,0.0,0.000,597846.6,597846.6,18279,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309858,1442479.00
01/01/2017 17:30,2,0.000,ALERT,211.70,302.07,59.944,1483309803,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,612692.5,612692.5,18197,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309860,1442480.00
01/01/2017 17:30,2,0.000,ALERT,211.03,299.67,59.965,1483309803,"201051344001203","219011344069620",0.00,-1.50,0,298.47,306.88,0.0,0.0,0.000,606015.2,606015.2,18291,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309861,1442481.00
01/01/2017 17:30,2,0.000,ALERT,210.80,299.67,59.975,1483309803,"274151322000054","219011344069620",0.00,1.00,0,297.57,304.78,0.0,0.0,0.000,841519.0,841519.0,18157,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309863,1442482.00
01/01/2017 17:30,2,0.000,ALERT,212.38,301.17,59.975,1483309803,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,599138.4,599138.4,18287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309865,1442483.00
01/01/2017 17:30,2,0.000,ALERT,210.80,299.97,59.975,1483309803,"201051344001093","219011344069620",0.00,0.00,0,298.47,305.38,0.0,0.0,0.000,602820.3,602820.3,18227,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309867,1442484.00
01/01/2017 17:30,2,0.000,ALERT,211.70,301.47,59.970,1483309803,"201051344000900","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,617053.8,617053.8,18033,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309869,1442485.00
01/01/2017 17:30,2,0.000,ALERT,212.16,300.87,59.970,1483309803,"201051344000648","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,605962.6,605962.6,18020,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309870,1442486.00
01/01/2017 17:30,2,0.000,ALERT,211.93,302.07,59.975,1483309803,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,618234.6,618234.6,17958,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309872,1442487.00
01/01/2017 17:30,2,0.000,ALERT,211.93,301.77,59.981,1483309803,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,609282.5,609282.5,18183,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309874,1442488.00
01/01/2017 17:30,2,0.000,ALERT,211.93,301.47,59.933,1483309803,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,599831.7,599831.7,18242,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309876,1442489.00
01/01/2017 17:30,2,0.000,ALERT,212.38,302.07,59.975,1483309803,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,609137.0,609137.0,18068,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483309878,1442490.00
01/01/2017 17:30,2,0.000,ALERT,211.03,297.87,59.959,1483309803,"274151322000087","219011344069620",0.00,1.00,0,296.66,303.88,0.0,0.0,0.000,813295.1,813295.1,18284,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483309879,1442491.00
01/01/2017 17:45,2,0.000,ALERT,212.83,302.37,59.975,1483310704,"201051344000645","219011344069620",0.00,-0.50,0,287.95,304.48,0.0,0.0,0.000,608231.7,608231.7,18044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310706,1442492.00
01/01/2017 17:45,2,0.000,ALERT,211.25,299.97,59.965,1483310704,"274151322000085","219011344069620",0.00,0.50,0,285.24,303.28,0.0,0.0,0.000,840298.0,840298.0,18154,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310708,1442493.00
01/01/2017 17:45,2,0.000,ALERT,212.83,302.07,59.959,1483310704,"201051344000633","219011344069620",0.00,-1.50,0,286.14,303.88,0.0,0.0,0.000,598896.2,598896.2,18274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483310709,1442494.00
01/01/2017 17:45,2,0.000,ALERT,212.38,302.68,59.970,1483310704,"201051344000469","219011344069620",0.00,-2.00,0,287.05,303.88,0.0,0.0,0.000,601813.9,601813.9,18265,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310711,1442495.00
01/01/2017 17:45,2,0.000,ALERT,211.03,300.87,59.975,1483310704,"201051344000646","219011344069620",0.00,-1.00,0,286.14,302.37,0.0,0.0,0.000,598720.1,598720.1,18242,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310713,1442496.00
01/01/2017 17:45,2,0.000,ALERT,210.80,300.57,59.928,1483310704,"274151322000052","219011344069620",0.00,0.00,0,284.94,304.18,0.0,0.0,0.000,867715.8,867715.8,17926,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310715,1442497.00
01/01/2017 17:45,2,0.000,ALERT,211.48,301.17,59.975,1483310704,"201051344000585","219011344069620",0.00,-0.50,0,285.84,302.68,0.0,0.0,0.000,609432.7,609432.7,18288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310717,1442498.00
01/01/2017 17:45,2,0.000,ALERT,211.25,301.47,59.970,1483310704,"201051344001230","219011344069620",0.00,-1.00,0,286.74,302.98,0.0,0.0,0.000,601997.7,601997.7,18128,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310719,1442499.00
01/01/2017 17:45,2,0.000,ALERT,211.70,302.07,59.981,1483310704,"201051344000582","219011344069620",0.00,-2.00,0,287.35,303.58,0.0,0.0,0.000,594092.7,594092.7,18242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310720,1442500.00
01/01/2017 17:45,2,0.000,ALERT,210.80,301.17,59.986,1483310704,"201051344000955","219011344069620",0.00,-1.00,0,286.44,302.37,0.0,0.0,0.000,609169.6,609169.6,18234,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483310722,1442501.00
01/01/2017 17:45,2,0.000,ALERT,211.03,299.37,59.965,1483310704,"274151322000094","219011344069620",0.00,-1.00,0,284.94,302.98,0.0,0.0,0.000,714916.3,714916.3,18516,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310724,1442502.00
01/01/2017 17:45,2,0.000,ALERT,212.38,302.98,59.970,1483310704,"201051344000579","219011344069620",0.00,-0.50,0,288.55,305.08,0.0,0.0,0.000,616872.1,616872.1,18192,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310726,1442503.00
01/01/2017 17:45,2,0.000,ALERT,211.25,301.77,59.975,1483310704,"201051344000890","219011344069620",0.00,-0.50,0,286.74,303.58,0.0,0.0,0.000,606073.3,606073.3,18266,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310727,1442504.00
01/01/2017 17:45,2,0.000,ALERT,211.25,300.57,59.965,1483310704,"201051344000438","219011344069620",0.00,-1.50,0,286.44,302.98,0.0,0.0,0.000,607362.6,607362.6,18278,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310729,1442505.00
01/01/2017 17:45,2,0.000,ALERT,211.48,300.57,59.965,1483310704,"201051344000417","219011344069620",0.00,-1.00,0,285.84,302.07,0.0,0.0,0.000,592625.0,592625.0,18393,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310731,1442506.00
01/01/2017 17:45,2,0.000,ALERT,211.03,300.27,59.970,1483310704,"274151322000083","219011344069620",0.00,0.50,0,285.54,304.48,0.0,0.0,0.000,859189.5,859189.5,17963,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310733,1442507.00
01/01/2017 17:45,2,0.000,ALERT,211.48,299.07,59.959,1483310704,"274151322000076","219011344069620",0.00,0.00,0,285.24,303.58,0.0,0.0,0.000,917269.0,917269.0,18013,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310735,1442508.00
01/01/2017 17:45,2,0.000,ALERT,212.16,303.28,59.959,1483310704,"201051344000868","219011344069620",0.00,-1.00,0,288.55,305.38,0.0,0.0,0.000,600258.7,600258.7,18247,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310736,1442509.00
01/01/2017 17:45,2,0.000,ALERT,211.03,300.57,59.949,1483310704,"274151322000095","219011344069620",0.00,-1.00,0,286.14,304.78,0.0,0.0,0.000,908217.5,908217.5,18048,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310738,1442510.00
01/01/2017 17:45,2,0.000,ALERT,212.16,302.37,59.981,1483310704,"201051344000988","219011344069620",0.00,-1.00,0,285.54,303.88,0.0,0.0,0.000,564436.1,564436.1,18312,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310740,1442511.00
01/01/2017 17:45,2,0.000,ALERT,211.03,300.27,59.954,1483310704,"201051344001025","219011344069620",0.00,-2.00,0,285.54,303.28,0.0,0.0,0.000,607615.9,607615.9,18300,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310742,1442512.00
01/01/2017 17:45,2,0.000,ALERT,212.16,302.68,59.959,1483310704,"201051344000458","219011344069620",0.00,0.50,0,288.25,305.08,0.0,0.0,0.000,608369.8,608369.8,18180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310744,1442513.00
01/01/2017 17:45,2,0.000,ALERT,212.83,302.37,59.970,1483310704,"201051344000853","219011344069620",0.00,-1.00,0,288.25,304.78,0.0,0.0,0.000,608048.8,608048.8,18108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310745,1442514.00
01/01/2017 17:45,2,0.000,ALERT,211.48,301.17,59.970,1483310704,"201051344000685","219011344069620",0.00,-1.00,0,286.44,302.68,0.0,0.0,0.000,606362.2,606362.2,18232,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310747,1442515.00
01/01/2017 17:45,2,0.000,ALERT,211.25,300.57,59.954,1483310704,"201051344000917","219011344069620",0.00,0.00,0,285.24,302.07,0.0,0.0,0.000,603475.9,603475.9,18221,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310749,1442516.00
01/01/2017 17:45,2,0.000,ALERT,211.48,301.47,59.928,1483310704,"201051344001145","219011344069620",0.00,-1.50,0,286.44,303.28,0.0,0.0,0.000,609246.9,609246.9,18071,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483310751,1442517.00
01/01/2017 17:45,2,0.000,ALERT,211.25,300.57,59.975,1483310704,"201051344000651","219011344069620",0.00,-2.50,0,285.84,302.07,0.0,0.0,0.000,602056.7,602056.7,18274,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310753,1442518.00
01/01/2017 17:45,2,0.000,ALERT,210.57,299.67,59.959,1483310704,"274151322000088","219011344069620",0.00,0.50,0,284.94,303.58,0.0,0.0,0.000,825242.5,825242.5,18079,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310755,1442519.00
01/01/2017 17:45,2,0.000,ALERT,211.70,298.47,59.965,1483310704,"274151322000068","219011344069620",0.00,1.00,0,284.34,302.98,0.0,0.0,0.000,715824.0,715824.0,18473,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483310756,1442520.00
01/01/2017 17:45,2,0.000,ALERT,210.80,301.17,59.996,1483310704,"201051344001135","219011344069620",0.00,-1.50,0,286.14,303.28,0.0,0.0,0.000,597846.6,597846.6,18281,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310758,1442521.00
01/01/2017 17:45,2,0.000,ALERT,211.93,302.98,59.991,1483310704,"201051344000594","219011344069620",0.00,-1.00,0,287.65,304.48,0.0,0.0,0.000,612692.5,612692.5,18199,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310760,1442522.00
01/01/2017 17:45,2,0.000,ALERT,211.25,300.87,59.965,1483310704,"201051344001203","219011344069620",0.00,-1.50,0,286.14,304.48,0.0,0.0,0.000,606015.2,606015.2,18293,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310762,1442523.00
01/01/2017 17:45,2,0.000,ALERT,210.80,299.37,59.959,1483310704,"274151322000054","219011344069620",0.00,1.00,0,285.24,304.18,0.0,0.0,0.000,841519.0,841519.0,18159,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310764,1442524.00
01/01/2017 17:45,2,0.000,ALERT,212.61,301.77,59.965,1483310704,"201051344000867","219011344069620",0.00,0.00,0,287.35,305.08,0.0,0.0,0.000,599138.4,599138.4,18289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483310766,1442525.00
01/01/2017 17:45,2,0.000,ALERT,211.25,301.17,59.965,1483310704,"201051344001093","219011344069620",0.00,0.00,0,286.14,302.37,0.0,0.0,0.000,602820.3,602820.3,18229,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483310768,1442526.00
01/01/2017 17:45,2,0.000,ALERT,212.16,302.37,59.965,1483310704,"201051344000900","219011344069620",0.00,-1.00,0,287.35,304.18,0.0,0.0,0.000,617053.8,617053.8,18035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483310769,1442527.00
01/01/2017 17:45,2,0.000,ALERT,212.38,302.07,59.965,1483310704,"201051344000648","219011344069620",0.00,-2.00,0,287.35,304.48,0.0,0.0,0.000,605962.6,605962.6,18022,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310771,1442528.00
01/01/2017 17:45,2,0.000,ALERT,212.38,302.98,59.965,1483310704,"201051344000569","219011344069620",0.00,-1.00,0,288.55,305.38,0.0,0.0,0.000,618234.6,618234.6,17960,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310773,1442529.00
01/01/2017 17:45,2,0.000,ALERT,212.38,302.68,59.965,1483310704,"201051344000983","219011344069620",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,609282.5,609282.5,18185,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310775,1442530.00
01/01/2017 17:45,2,0.000,ALERT,212.38,302.37,59.965,1483310704,"201051344001158","219011344069620",0.00,-1.50,0,287.35,303.88,0.0,0.0,0.000,599831.7,599831.7,18244,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310776,1442531.00
01/01/2017 17:45,2,0.000,ALERT,212.83,303.28,59.959,1483310704,"201051344000576","219011344069620",0.00,-1.00,0,287.95,304.48,0.0,0.0,0.000,609137.0,609137.0,18070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310778,1442532.00
01/01/2017 17:45,2,0.000,ALERT,210.80,298.77,59.928,1483310704,"274151322000087","219011344069620",0.00,0.50,0,284.34,303.28,0.0,0.0,0.000,813295.1,813295.1,18286,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483310780,1442533.00
01/01/2017 18:00,2,0.000,ALERT,212.61,302.37,59.965,1483311604,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,608231.7,608231.7,18046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311606,1442534.00
01/01/2017 18:00,2,0.000,ALERT,211.25,299.97,59.965,1483311604,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,840298.0,840298.0,18156,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311607,1442535.00
01/01/2017 18:00,2,0.000,ALERT,212.83,302.37,59.959,1483311604,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,598896.2,598896.2,18276,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311609,1442536.00
01/01/2017 18:00,2,0.000,ALERT,212.16,302.07,59.954,1483311604,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,601813.9,601813.9,18267,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483311611,1442537.00
01/01/2017 18:00,2,0.000,ALERT,211.25,301.17,59.965,1483311604,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,598720.1,598720.1,18244,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311613,1442538.00
01/01/2017 18:00,2,0.000,ALERT,210.80,300.27,59.938,1483311604,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,867715.8,867715.8,17928,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311615,1442539.00
01/01/2017 18:00,2,0.000,ALERT,211.25,301.17,59.933,1483311604,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,609432.7,609432.7,18290,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311616,1442540.00
01/01/2017 18:00,2,0.000,ALERT,211.25,301.47,59.959,1483311604,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,601997.7,601997.7,18130,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311618,1442541.00
01/01/2017 18:00,2,0.000,ALERT,211.93,302.07,59.981,1483311604,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,594092.7,594092.7,18244,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311620,1442542.00
01/01/2017 18:00,2,0.000,ALERT,211.25,301.17,59.970,1483311604,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,609169.6,609169.6,18236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311622,1442543.00
01/01/2017 18:00,2,0.000,ALERT,211.03,298.77,59.970,1483311604,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,714916.3,714916.3,18518,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311623,1442544.00
01/01/2017 18:00,2,0.000,ALERT,212.16,302.98,59.965,1483311604,"201051344000579","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,616872.1,616872.1,18194,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311625,1442545.00
01/01/2017 18:00,2,0.000,ALERT,211.25,300.87,59.970,1483311604,"201051344000890","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,606073.3,606073.3,18268,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311627,1442546.00
01/01/2017 18:00,2,0.000,ALERT,211.48,300.57,59.981,1483311604,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,607362.6,607362.6,18280,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483311629,1442547.00
01/01/2017 18:00,2,0.000,ALERT,211.70,300.57,59.991,1483311604,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,592625.0,592625.0,18395,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311631,1442548.00
01/01/2017 18:00,2,0.000,ALERT,211.03,299.97,59.954,1483311604,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,859189.5,859189.5,17965,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311632,1442549.00
01/01/2017 18:00,2,0.000,ALERT,211.70,299.07,59.965,1483311604,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,917269.0,917269.0,18015,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311634,1442550.00
01/01/2017 18:00,2,0.000,ALERT,211.93,302.68,59.933,1483311604,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,600258.7,600258.7,18249,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311636,1442551.00
01/01/2017 18:00,2,0.000,ALERT,211.03,300.87,59.965,1483311604,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,908217.5,908217.5,18050,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311638,1442552.00
01/01/2017 18:00,2,0.000,ALERT,211.93,302.07,59.981,1483311604,"201051344000988","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,564436.1,564436.1,18314,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311640,1442553.00
01/01/2017 18:00,2,0.000,ALERT,211.25,300.27,59.944,1483311604,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,607615.9,607615.9,18302,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311642,1442554.00
01/01/2017 18:00,2,0.000,ALERT,211.93,302.37,59.981,1483311604,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,608369.8,608369.8,18182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483311643,1442555.00
01/01/2017 18:00,2,0.000,ALERT,212.61,302.07,59.970,1483311604,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,608048.8,608048.8,18110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311645,1442556.00
01/01/2017 18:00,2,0.000,ALERT,211.70,301.47,59.975,1483311604,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,606362.2,606362.2,18234,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311647,1442557.00
01/01/2017 18:00,2,0.000,ALERT,211.70,300.87,59.986,1483311604,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,603475.9,603475.9,18223,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311649,1442558.00
01/01/2017 18:00,2,0.000,ALERT,211.93,301.77,60.007,1483311604,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,609246.9,609246.9,18073,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483311651,1442559.00
01/01/2017 18:00,2,0.000,ALERT,211.48,300.57,59.991,1483311604,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,602056.7,602056.7,18276,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311652,1442560.00
01/01/2017 18:00,2,0.000,ALERT,210.57,299.97,59.986,1483311604,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,825242.5,825242.5,18081,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311654,1442561.00
01/01/2017 18:00,2,0.000,ALERT,211.70,298.77,59.991,1483311604,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,715824.0,715824.0,18475,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311656,1442562.00
01/01/2017 18:00,2,0.000,ALERT,210.80,301.17,59.975,1483311604,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,597846.6,597846.6,18283,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483311658,1442563.00
01/01/2017 18:00,2,0.000,ALERT,211.93,302.98,59.981,1483311604,"201051344000594","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,612692.5,612692.5,18201,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311659,1442564.00
01/01/2017 18:00,2,0.000,ALERT,211.48,300.87,59.944,1483311604,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,606015.2,606015.2,18295,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311661,1442565.00
01/01/2017 18:00,2,0.000,ALERT,210.80,299.97,59.954,1483311604,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,841519.0,841519.0,18161,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311663,1442566.00
01/01/2017 18:00,2,0.000,ALERT,212.38,302.07,59.996,1483311604,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,599138.4,599138.4,18291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311665,1442567.00
