ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 18:00,2,0.000,ALERT,211.48,301.17,59.981,1483311604,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,602820.3,602820.3,18231,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311667,1442568.00
01/01/2017 18:00,2,0.000,ALERT,211.93,302.07,60.028,1483311604,"201051344000900","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,617053.8,617053.8,18037,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311668,1442569.00
01/01/2017 18:00,2,0.000,ALERT,212.38,301.47,59.996,1483311604,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,605962.6,605962.6,18024,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311670,1442570.00
01/01/2017 18:00,2,0.000,ALERT,212.16,302.98,60.028,1483311604,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,618234.6,618234.6,17962,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311672,1442571.00
01/01/2017 18:00,2,0.000,ALERT,212.16,302.37,59.996,1483311604,"201051344000983","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,609282.5,609282.5,18187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311674,1442572.00
01/01/2017 18:00,2,0.000,ALERT,212.38,302.07,60.002,1483311604,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,599831.7,599831.7,18246,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311676,1442573.00
01/01/2017 18:00,2,0.000,ALERT,212.61,302.98,59.996,1483311604,"201051344000576","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,609137.0,609137.0,18072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311677,1442574.00
01/01/2017 18:00,2,0.000,ALERT,211.03,299.37,60.002,1483311604,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,813295.1,813295.1,18288,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483311679,1442575.00
01/01/2017 18:15,2,0.000,ALERT,213.06,302.68,59.986,1483312504,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,608231.7,608231.7,18048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312506,1442576.00
01/01/2017 18:15,2,0.000,ALERT,211.48,299.97,59.986,1483312504,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,840298.0,840298.0,18158,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312507,1442577.00
01/01/2017 18:15,2,0.000,ALERT,213.29,302.68,59.986,1483312504,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,598896.2,598896.2,18278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483312509,1442578.00
01/01/2017 18:15,2,0.000,ALERT,212.61,302.68,59.991,1483312504,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,601813.9,601813.9,18269,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312511,1442579.00
01/01/2017 18:15,2,0.000,ALERT,211.25,301.47,59.981,1483312504,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,598720.1,598720.1,18246,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312513,1442580.00
01/01/2017 18:15,2,0.000,ALERT,211.03,300.57,59.981,1483312504,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,867715.8,867715.8,17930,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312514,1442581.00
01/01/2017 18:15,2,0.000,ALERT,211.48,301.47,59.996,1483312504,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,609432.7,609432.7,18292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483312516,1442582.00
01/01/2017 18:15,2,0.000,ALERT,211.48,302.07,59.991,1483312504,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,601997.7,601997.7,18132,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312518,1442583.00
01/01/2017 18:15,2,0.000,ALERT,211.93,302.37,59.986,1483312504,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,594092.7,594092.7,18246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312520,1442584.00
01/01/2017 18:15,2,0.000,ALERT,211.03,301.47,59.954,1483312504,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,609169.6,609169.6,18238,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312522,1442585.00
01/01/2017 18:15,2,0.000,ALERT,211.25,299.67,59.981,1483312504,"274151322000094","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,714916.3,714916.3,18520,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312523,1442586.00
01/01/2017 18:15,2,0.000,ALERT,212.61,303.28,59.965,1483312504,"201051344000579","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,616872.1,616872.1,18196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483312525,1442587.00
01/01/2017 18:15,2,0.000,ALERT,211.25,301.47,59.981,1483312504,"201051344000890","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,606073.3,606073.3,18270,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312527,1442588.00
01/01/2017 18:15,2,0.000,ALERT,211.48,301.47,59.986,1483312504,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,607362.6,607362.6,18282,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312529,1442589.00
01/01/2017 18:15,2,0.000,ALERT,211.70,301.17,59.975,1483312504,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,592625.0,592625.0,18397,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312531,1442590.00
01/01/2017 18:15,2,0.000,ALERT,211.70,300.87,59.986,1483312504,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,859189.5,859189.5,17967,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312533,1442591.00
01/01/2017 18:15,2,0.000,ALERT,212.16,299.97,59.970,1483312504,"274151322000076","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,917269.0,917269.0,18017,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312534,1442592.00
01/01/2017 18:15,2,0.000,ALERT,212.61,303.58,59.986,1483312504,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,600258.7,600258.7,18251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483312536,1442593.00
01/01/2017 18:15,2,0.000,ALERT,211.48,301.17,59.981,1483312504,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,908217.5,908217.5,18052,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312538,1442594.00
01/01/2017 18:15,2,0.000,ALERT,212.38,302.68,59.954,1483312504,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,564436.1,564436.1,18316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483312540,1442595.00
01/01/2017 18:15,2,0.000,ALERT,211.25,300.57,59.981,1483312504,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,607615.9,607615.9,18304,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312542,1442596.00
01/01/2017 18:15,2,0.000,ALERT,212.61,302.98,59.981,1483312504,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,608369.8,608369.8,18184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312544,1442597.00
01/01/2017 18:15,2,0.000,ALERT,213.06,302.68,59.975,1483312504,"201051344000853","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,608048.8,608048.8,18112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312545,1442598.00
01/01/2017 18:15,2,0.000,ALERT,211.70,301.17,59.975,1483312504,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,606362.2,606362.2,18236,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312547,1442599.00
01/01/2017 18:15,2,0.000,ALERT,211.70,300.87,59.922,1483312504,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,603475.9,603475.9,18225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312549,1442600.00
01/01/2017 18:15,2,0.000,ALERT,211.70,301.47,59.922,1483312504,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,609246.9,609246.9,18075,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312551,1442601.00
01/01/2017 18:15,2,0.000,ALERT,211.48,300.87,59.970,1483312504,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,602056.7,602056.7,18278,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312552,1442602.00
01/01/2017 18:15,2,0.000,ALERT,211.03,300.57,59.954,1483312504,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,825242.5,825242.5,18083,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312554,1442603.00
01/01/2017 18:15,2,0.000,ALERT,212.16,299.37,59.996,1483312504,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,715824.0,715824.0,18477,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312556,1442604.00
01/01/2017 18:15,2,0.000,ALERT,211.03,301.17,59.965,1483312504,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,597846.6,597846.6,18285,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312558,1442605.00
01/01/2017 18:15,2,0.000,ALERT,212.38,303.58,59.965,1483312504,"201051344000594","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,612692.5,612692.5,18203,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312560,1442606.00
01/01/2017 18:15,2,0.000,ALERT,211.70,301.17,59.959,1483312504,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,606015.2,606015.2,18297,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312561,1442607.00
01/01/2017 18:15,2,0.000,ALERT,211.25,299.97,59.965,1483312504,"274151322000054","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,841519.0,841519.0,18163,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312563,1442608.00
01/01/2017 18:15,2,0.000,ALERT,212.83,302.37,59.970,1483312504,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,599138.4,599138.4,18293,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312565,1442609.00
01/01/2017 18:15,2,0.000,ALERT,211.48,301.47,59.965,1483312504,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,602820.3,602820.3,18233,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312567,1442610.00
01/01/2017 18:15,2,0.000,ALERT,212.61,302.98,59.981,1483312504,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,617053.8,617053.8,18039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312569,1442611.00
01/01/2017 18:15,2,0.000,ALERT,212.83,302.07,59.959,1483312504,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,605962.6,605962.6,18026,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312571,1442612.00
01/01/2017 18:15,2,0.000,ALERT,212.61,303.28,59.970,1483312504,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,618234.6,618234.6,17964,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312572,1442613.00
01/01/2017 18:15,2,0.000,ALERT,212.61,302.98,59.944,1483312504,"201051344000983","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,609282.5,609282.5,18189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312574,1442614.00
01/01/2017 18:15,2,0.000,ALERT,212.61,302.68,59.981,1483312504,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,599831.7,599831.7,18248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483312576,1442615.00
01/01/2017 18:15,2,0.000,ALERT,213.06,303.58,59.959,1483312504,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,609137.0,609137.0,18074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312578,1442616.00
01/01/2017 18:15,2,0.000,ALERT,211.48,299.67,59.981,1483312504,"274151322000087","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,813295.1,813295.1,18290,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483312580,1442617.00
01/01/2017 18:30,2,0.000,ALERT,212.83,302.68,60.039,1483313403,"201051344000645","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,608231.7,608231.7,18050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313405,1442618.00
01/01/2017 18:30,2,0.000,ALERT,211.70,299.67,59.996,1483313403,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,840298.0,840298.0,18160,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313407,1442619.00
01/01/2017 18:30,2,0.000,ALERT,213.06,302.68,60.007,1483313403,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,598896.2,598896.2,18280,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313409,1442620.00
01/01/2017 18:30,2,0.000,ALERT,212.61,302.68,59.996,1483313403,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,601813.9,601813.9,18271,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313410,1442621.00
01/01/2017 18:30,2,0.000,ALERT,211.48,301.47,60.002,1483313403,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,598720.1,598720.1,18248,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313412,1442622.00
01/01/2017 18:30,2,0.000,ALERT,211.48,301.47,60.012,1483313403,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,867715.8,867715.8,17932,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313414,1442623.00
01/01/2017 18:30,2,0.000,ALERT,211.70,301.77,59.991,1483313403,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,609432.7,609432.7,18294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313416,1442624.00
01/01/2017 18:30,2,0.000,ALERT,211.48,301.77,60.039,1483313403,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,601997.7,601997.7,18134,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313418,1442625.00
01/01/2017 18:30,2,0.000,ALERT,212.38,302.68,60.012,1483313403,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,594092.7,594092.7,18248,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313419,1442626.00
01/01/2017 18:30,2,0.000,ALERT,211.25,301.47,59.996,1483313403,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,609169.6,609169.6,18240,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313421,1442627.00
01/01/2017 18:30,2,0.000,ALERT,211.70,299.97,60.002,1483313403,"274151322000094","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,714916.3,714916.3,18522,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313423,1442628.00
01/01/2017 18:30,2,0.000,ALERT,212.38,303.28,60.044,1483313403,"201051344000579","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,616872.1,616872.1,18198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313425,1442629.00
01/01/2017 18:30,2,0.000,ALERT,211.48,301.77,60.012,1483313403,"201051344000890","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,606073.3,606073.3,18272,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313427,1442630.00
01/01/2017 18:30,2,0.000,ALERT,211.70,301.47,60.007,1483313403,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,607362.6,607362.6,18284,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313429,1442631.00
01/01/2017 18:30,2,0.000,ALERT,211.93,301.17,60.012,1483313403,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,592625.0,592625.0,18399,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313431,1442632.00
01/01/2017 18:30,2,0.000,ALERT,211.93,300.87,60.007,1483313403,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,859189.5,859189.5,17969,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313432,1442633.00
01/01/2017 18:30,2,0.000,ALERT,212.38,300.27,59.996,1483313403,"274151322000076","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,917269.0,917269.0,18019,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313434,1442634.00
01/01/2017 18:30,2,0.000,ALERT,212.38,303.28,60.018,1483313403,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,600258.7,600258.7,18253,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313436,1442635.00
01/01/2017 18:30,2,0.000,ALERT,211.70,301.47,60.002,1483313403,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,908217.5,908217.5,18054,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313438,1442636.00
01/01/2017 18:30,2,0.000,ALERT,212.38,302.68,60.002,1483313403,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,564436.1,564436.1,18318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313440,1442637.00
01/01/2017 18:30,2,0.000,ALERT,211.25,300.57,59.991,1483313403,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,607615.9,607615.9,18306,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313441,1442638.00
01/01/2017 18:30,2,0.000,ALERT,212.38,302.68,59.975,1483313403,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,608369.8,608369.8,18186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313443,1442639.00
01/01/2017 18:30,2,0.000,ALERT,213.06,302.68,59.996,1483313403,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,608048.8,608048.8,18114,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313445,1442640.00
01/01/2017 18:30,2,0.000,ALERT,211.70,301.47,60.002,1483313403,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,606362.2,606362.2,18238,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313447,1442641.00
01/01/2017 18:30,2,0.000,ALERT,211.70,301.17,60.012,1483313403,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,603475.9,603475.9,18227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313449,1442642.00
01/01/2017 18:30,2,0.000,ALERT,211.93,302.07,60.002,1483313403,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,609246.9,609246.9,18077,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313450,1442643.00
01/01/2017 18:30,2,0.000,ALERT,211.70,300.87,60.012,1483313403,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,602056.7,602056.7,18280,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313452,1442644.00
01/01/2017 18:30,2,0.000,ALERT,211.25,299.97,59.996,1483313403,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,825242.5,825242.5,18085,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313454,1442645.00
01/01/2017 18:30,2,0.000,ALERT,212.16,299.37,60.002,1483313403,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,715824.0,715824.0,18479,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313456,1442646.00
01/01/2017 18:30,2,0.000,ALERT,211.25,301.77,60.012,1483313403,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,597846.6,597846.6,18287,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313458,1442647.00
01/01/2017 18:30,2,0.000,ALERT,212.16,303.28,60.012,1483313403,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,612692.5,612692.5,18205,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313459,1442648.00
01/01/2017 18:30,2,0.000,ALERT,211.70,301.47,60.007,1483313403,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,606015.2,606015.2,18299,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313461,1442649.00
01/01/2017 18:30,2,0.000,ALERT,211.48,300.57,60.002,1483313403,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,841519.0,841519.0,18165,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313463,1442650.00
01/01/2017 18:30,2,0.000,ALERT,212.61,302.07,60.007,1483313403,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,599138.4,599138.4,18295,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313465,1442651.00
01/01/2017 18:30,2,0.000,ALERT,211.48,301.77,60.007,1483313403,"201051344001093","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,602820.3,602820.3,18235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313467,1442652.00
01/01/2017 18:30,2,0.000,ALERT,212.16,302.68,59.986,1483313403,"201051344000900","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,617053.8,617053.8,18041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313468,1442653.00
01/01/2017 18:30,2,0.000,ALERT,212.61,301.77,60.034,1483313403,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,605962.6,605962.6,18028,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313470,1442654.00
01/01/2017 18:30,2,0.000,ALERT,212.38,302.98,60.002,1483313403,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,618234.6,618234.6,17966,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313472,1442655.00
01/01/2017 18:30,2,0.000,ALERT,212.38,302.98,59.996,1483313403,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,609282.5,609282.5,18191,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483313474,1442656.00
01/01/2017 18:30,2,0.000,ALERT,212.61,302.68,60.002,1483313403,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,599831.7,599831.7,18250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313476,1442657.00
01/01/2017 18:30,2,0.000,ALERT,212.83,303.28,59.991,1483313403,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,609137.0,609137.0,18076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313477,1442658.00
01/01/2017 18:30,2,0.000,ALERT,211.70,299.67,59.986,1483313403,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,813295.1,813295.1,18292,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483313479,1442659.00
01/01/2017 18:45,2,0.000,ALERT,213.29,302.98,59.975,1483314303,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,608231.7,608231.7,18052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314305,1442660.00
01/01/2017 18:45,2,0.000,ALERT,211.48,299.97,59.959,1483314303,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,840298.0,840298.0,18162,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314307,1442661.00
01/01/2017 18:45,2,0.000,ALERT,213.51,302.98,59.975,1483314303,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,598896.2,598896.2,18282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314309,1442662.00
01/01/2017 18:45,2,0.000,ALERT,212.83,302.98,59.965,1483314303,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,601813.9,601813.9,18273,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314310,1442663.00
01/01/2017 18:45,2,0.000,ALERT,211.48,301.77,59.949,1483314303,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,598720.1,598720.1,18250,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314312,1442664.00
01/01/2017 18:45,2,0.000,ALERT,211.25,299.97,59.949,1483314303,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,867715.8,867715.8,17934,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314314,1442665.00
01/01/2017 18:45,2,0.000,ALERT,211.70,301.77,59.970,1483314303,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,609432.7,609432.7,18296,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314316,1442666.00
01/01/2017 18:45,2,0.000,ALERT,211.48,302.07,59.965,1483314303,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,601997.7,601997.7,18136,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314318,1442667.00
01/01/2017 18:45,2,0.000,ALERT,212.38,302.68,59.965,1483314303,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,594092.7,594092.7,18250,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314319,1442668.00
01/01/2017 18:45,2,0.000,ALERT,211.25,301.47,59.965,1483314303,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,609169.6,609169.6,18242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314321,1442669.00
01/01/2017 18:45,2,0.000,ALERT,211.48,299.97,59.912,1483314303,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,714916.3,714916.3,18524,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314323,1442670.00
01/01/2017 18:45,2,0.000,ALERT,212.61,303.88,59.965,1483314303,"201051344000579","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,616872.1,616872.1,18200,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314325,1442671.00
01/01/2017 18:45,2,0.000,ALERT,211.48,301.77,59.965,1483314303,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,606073.3,606073.3,18274,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314327,1442672.00
01/01/2017 18:45,2,0.000,ALERT,211.93,301.77,59.975,1483314303,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,607362.6,607362.6,18286,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314329,1442673.00
01/01/2017 18:45,2,0.000,ALERT,212.16,300.87,59.965,1483314303,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,592625.0,592625.0,18401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314330,1442674.00
01/01/2017 18:45,2,0.000,ALERT,211.70,301.17,59.965,1483314303,"274151322000083","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,859189.5,859189.5,17971,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314332,1442675.00
01/01/2017 18:45,2,0.000,ALERT,212.38,300.57,59.965,1483314303,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,917269.0,917269.0,18021,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314334,1442676.00
01/01/2017 18:45,2,0.000,ALERT,212.61,303.88,59.970,1483314303,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,600258.7,600258.7,18255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314336,1442677.00
01/01/2017 18:45,2,0.000,ALERT,211.70,301.47,59.975,1483314303,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,908217.5,908217.5,18056,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314338,1442678.00
01/01/2017 18:45,2,0.000,ALERT,212.83,303.28,59.975,1483314303,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,564436.1,564436.1,18320,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314340,1442679.00
01/01/2017 18:45,2,0.000,ALERT,211.48,300.87,59.970,1483314303,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,607615.9,607615.9,18308,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314341,1442680.00
01/01/2017 18:45,2,0.000,ALERT,212.83,303.58,60.012,1483314303,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,608369.8,608369.8,18188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314343,1442681.00
01/01/2017 18:45,2,0.000,ALERT,213.29,303.28,59.975,1483314303,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,608048.8,608048.8,18116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314345,1442682.00
01/01/2017 18:45,2,0.000,ALERT,212.16,301.77,59.981,1483314303,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,606362.2,606362.2,18240,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314347,1442683.00
01/01/2017 18:45,2,0.000,ALERT,212.16,301.17,59.981,1483314303,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,603475.9,603475.9,18229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314348,1442684.00
01/01/2017 18:45,2,0.000,ALERT,212.16,301.77,59.981,1483314303,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,609246.9,609246.9,18079,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314350,1442685.00
01/01/2017 18:45,2,0.000,ALERT,211.70,300.87,59.981,1483314303,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,602056.7,602056.7,18282,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314352,1442686.00
01/01/2017 18:45,2,0.000,ALERT,211.25,300.87,59.991,1483314303,"274151322000088","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,825242.5,825242.5,18087,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314354,1442687.00
01/01/2017 18:45,2,0.000,ALERT,212.38,299.67,59.996,1483314303,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,715824.0,715824.0,18481,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314356,1442688.00
01/01/2017 18:45,2,0.000,ALERT,211.25,301.47,59.970,1483314303,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,597846.6,597846.6,18289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314357,1442689.00
01/01/2017 18:45,2,0.000,ALERT,212.38,303.88,59.981,1483314303,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,612692.5,612692.5,18207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314359,1442690.00
01/01/2017 18:45,2,0.000,ALERT,211.93,301.47,59.970,1483314303,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,606015.2,606015.2,18301,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314361,1442691.00
01/01/2017 18:45,2,0.000,ALERT,211.48,300.87,59.981,1483314303,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,841519.0,841519.0,18167,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314363,1442692.00
01/01/2017 18:45,2,0.000,ALERT,213.06,302.98,59.991,1483314303,"201051344000867","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,599138.4,599138.4,18297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314365,1442693.00
01/01/2017 18:45,2,0.000,ALERT,211.70,301.47,59.975,1483314303,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,602820.3,602820.3,18237,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314366,1442694.00
01/01/2017 18:45,2,0.000,ALERT,212.61,303.28,59.981,1483314303,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,617053.8,617053.8,18043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314368,1442695.00
01/01/2017 18:45,2,0.000,ALERT,213.06,302.98,59.986,1483314303,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,605962.6,605962.6,18030,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314370,1442696.00
01/01/2017 18:45,2,0.000,ALERT,212.83,303.58,59.970,1483314303,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,618234.6,618234.6,17968,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314372,1442697.00
01/01/2017 18:45,2,0.000,ALERT,212.83,303.28,59.938,1483314303,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,609282.5,609282.5,18193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314374,1442698.00
01/01/2017 18:45,2,0.000,ALERT,212.83,303.28,59.991,1483314303,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,599831.7,599831.7,18252,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483314375,1442699.00
01/01/2017 18:45,2,0.000,ALERT,213.29,303.88,59.986,1483314303,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,609137.0,609137.0,18078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314377,1442700.00
01/01/2017 18:45,2,0.000,ALERT,211.70,299.37,59.981,1483314303,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,813295.1,813295.1,18294,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483314379,1442701.00
01/01/2017 19:00,2,0.000,ALERT,213.06,302.98,59.959,1483315204,"201051344000645","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,608231.7,608231.7,18054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315206,1442702.00
01/01/2017 19:00,2,0.000,ALERT,211.25,300.57,59.959,1483315204,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,840298.0,840298.0,18164,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315208,1442703.00
01/01/2017 19:00,2,0.000,ALERT,213.06,302.37,59.949,1483315204,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,598896.2,598896.2,18284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315209,1442704.00
01/01/2017 19:00,2,0.000,ALERT,212.61,302.68,59.970,1483315204,"201051344000469","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,601813.9,601813.9,18275,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315211,1442705.00
01/01/2017 19:00,2,0.000,ALERT,211.48,301.77,59.970,1483315204,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,598720.1,598720.1,18252,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315213,1442706.00
01/01/2017 19:00,2,0.000,ALERT,211.03,301.17,59.922,1483315204,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,867715.8,867715.8,17936,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315215,1442707.00
01/01/2017 19:00,2,0.000,ALERT,211.93,301.77,59.981,1483315204,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,609432.7,609432.7,18298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315217,1442708.00
01/01/2017 19:00,2,0.000,ALERT,211.70,301.77,59.970,1483315204,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,601997.7,601997.7,18138,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315218,1442709.00
01/01/2017 19:00,2,0.000,ALERT,212.16,302.37,59.975,1483315204,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,594092.7,594092.7,18252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315220,1442710.00
01/01/2017 19:00,2,0.000,ALERT,211.25,301.77,59.981,1483315204,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,609169.6,609169.6,18244,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315222,1442711.00
01/01/2017 19:00,2,0.000,ALERT,211.25,299.67,59.975,1483315204,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,714916.3,714916.3,18526,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315224,1442712.00
