ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 19:00,2,0.000,ALERT,212.61,303.58,59.981,1483315204,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,616872.1,616872.1,18202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315226,1442713.00
01/01/2017 19:00,2,0.000,ALERT,211.48,302.07,60.002,1483315204,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,606073.3,606073.3,18276,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315227,1442714.00
01/01/2017 19:00,2,0.000,ALERT,211.70,301.47,59.981,1483315204,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,607362.6,607362.6,18288,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315229,1442715.00
01/01/2017 19:00,2,0.000,ALERT,211.93,301.17,59.938,1483315204,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,592625.0,592625.0,18403,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315231,1442716.00
01/01/2017 19:00,2,0.000,ALERT,211.48,301.17,59.986,1483315204,"274151322000083","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,859189.5,859189.5,17973,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315233,1442717.00
01/01/2017 19:00,2,0.000,ALERT,211.93,299.67,59.975,1483315204,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,917269.0,917269.0,18023,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315235,1442718.00
01/01/2017 19:00,2,0.000,ALERT,212.38,303.58,59.981,1483315204,"201051344000868","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,600258.7,600258.7,18257,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315236,1442719.00
01/01/2017 19:00,2,0.000,ALERT,211.48,301.17,59.975,1483315204,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,908217.5,908217.5,18058,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315238,1442720.00
01/01/2017 19:00,2,0.000,ALERT,212.16,302.37,59.981,1483315204,"201051344000988","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,564436.1,564436.1,18322,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315240,1442721.00
01/01/2017 19:00,2,0.000,ALERT,211.48,300.87,59.975,1483315204,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,607615.9,607615.9,18310,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315242,1442722.00
01/01/2017 19:00,2,0.000,ALERT,212.38,302.98,59.975,1483315204,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,608369.8,608369.8,18190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315244,1442723.00
01/01/2017 19:00,2,0.000,ALERT,212.83,302.68,59.975,1483315204,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,608048.8,608048.8,18118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315245,1442724.00
01/01/2017 19:00,2,0.000,ALERT,211.93,301.77,59.981,1483315204,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,606362.2,606362.2,18242,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315247,1442725.00
01/01/2017 19:00,2,0.000,ALERT,211.93,301.17,59.975,1483315204,"201051344000917","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,603475.9,603475.9,18231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315249,1442726.00
01/01/2017 19:00,2,0.000,ALERT,211.93,301.77,59.975,1483315204,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,609246.9,609246.9,18081,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315251,1442727.00
01/01/2017 19:00,2,0.000,ALERT,211.70,301.17,59.970,1483315204,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,602056.7,602056.7,18284,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315253,1442728.00
01/01/2017 19:00,2,0.000,ALERT,211.03,299.97,60.012,1483315204,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,825242.5,825242.5,18089,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315254,1442729.00
01/01/2017 19:00,2,0.000,ALERT,211.93,299.07,59.970,1483315204,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,715824.0,715824.0,18483,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315256,1442730.00
01/01/2017 19:00,2,0.000,ALERT,211.48,301.77,59.975,1483315204,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,597846.6,597846.6,18291,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315258,1442731.00
01/01/2017 19:00,2,0.000,ALERT,212.16,303.28,59.975,1483315204,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,612692.5,612692.5,18209,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315260,1442732.00
01/01/2017 19:00,2,0.000,ALERT,211.93,301.77,59.970,1483315204,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,606015.2,606015.2,18303,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315262,1442733.00
01/01/2017 19:00,2,0.000,ALERT,210.80,299.67,59.965,1483315204,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,841519.0,841519.0,18169,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315264,1442734.00
01/01/2017 19:00,2,0.000,ALERT,212.61,302.37,59.959,1483315204,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,599138.4,599138.4,18299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315266,1442735.00
01/01/2017 19:00,2,0.000,ALERT,211.70,301.77,59.965,1483315204,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,602820.3,602820.3,18239,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315267,1442736.00
01/01/2017 19:00,2,0.000,ALERT,212.38,302.98,59.954,1483315204,"201051344000900","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,617053.8,617053.8,18045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315269,1442737.00
01/01/2017 19:00,2,0.000,ALERT,212.61,302.07,59.922,1483315204,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,605962.6,605962.6,18032,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315271,1442738.00
01/01/2017 19:00,2,0.000,ALERT,212.61,303.58,59.965,1483315204,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,618234.6,618234.6,17970,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315273,1442739.00
01/01/2017 19:00,2,0.000,ALERT,212.38,302.98,59.965,1483315204,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,609282.5,609282.5,18195,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315275,1442740.00
01/01/2017 19:00,2,0.000,ALERT,212.61,302.68,59.970,1483315204,"201051344001158","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,599831.7,599831.7,18254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315276,1442741.00
01/01/2017 19:00,2,0.000,ALERT,213.06,303.58,59.965,1483315204,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,609137.0,609137.0,18080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483315278,1442742.00
01/01/2017 19:00,2,0.000,ALERT,211.48,299.37,59.954,1483315204,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,813295.1,813295.1,18296,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483315280,1442743.00
01/01/2017 19:15,2,0.000,ALERT,212.83,302.37,60.012,1483316104,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,608231.7,608231.7,18056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316106,1442744.00
01/01/2017 19:15,2,0.000,ALERT,211.70,300.87,60.002,1483316104,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,840298.0,840298.0,18166,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316107,1442745.00
01/01/2017 19:15,2,0.000,ALERT,213.06,302.37,60.007,1483316104,"201051344000633","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,598896.2,598896.2,18286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316109,1442746.00
01/01/2017 19:15,2,0.000,ALERT,212.61,302.68,60.007,1483316104,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,601813.9,601813.9,18277,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316111,1442747.00
01/01/2017 19:15,2,0.000,ALERT,212.16,302.07,60.012,1483316104,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,598720.1,598720.1,18254,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316113,1442748.00
01/01/2017 19:15,2,0.000,ALERT,211.48,301.17,59.986,1483316104,"274151322000052","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,867715.8,867715.8,17938,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316115,1442749.00
01/01/2017 19:15,2,0.000,ALERT,212.16,302.37,60.023,1483316104,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,609432.7,609432.7,18300,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316116,1442750.00
01/01/2017 19:15,2,0.000,ALERT,212.16,302.68,60.007,1483316104,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,601997.7,601997.7,18140,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316118,1442751.00
01/01/2017 19:15,2,0.000,ALERT,212.61,302.98,60.002,1483316104,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,594092.7,594092.7,18254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316120,1442752.00
01/01/2017 19:15,2,0.000,ALERT,211.70,302.37,60.012,1483316104,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,609169.6,609169.6,18246,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316122,1442753.00
01/01/2017 19:15,2,0.000,ALERT,211.70,299.97,60.002,1483316104,"274151322000094","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,714916.3,714916.3,18528,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316123,1442754.00
01/01/2017 19:15,2,0.000,ALERT,212.61,302.98,60.002,1483316104,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,616872.1,616872.1,18204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316125,1442755.00
01/01/2017 19:15,2,0.000,ALERT,211.93,302.37,60.034,1483316104,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,606073.3,606073.3,18278,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316127,1442756.00
01/01/2017 19:15,2,0.000,ALERT,212.38,302.07,60.007,1483316104,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,607362.6,607362.6,18290,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483316129,1442757.00
01/01/2017 19:15,2,0.000,ALERT,212.38,301.77,60.002,1483316104,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,592625.0,592625.0,18405,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483316131,1442758.00
01/01/2017 19:15,2,0.000,ALERT,211.70,301.47,60.002,1483316104,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,859189.5,859189.5,17975,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316133,1442759.00
01/01/2017 19:15,2,0.000,ALERT,212.16,300.27,59.991,1483316104,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,917269.0,917269.0,18025,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316134,1442760.00
01/01/2017 19:15,2,0.000,ALERT,212.61,303.28,60.007,1483316104,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,600258.7,600258.7,18259,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316136,1442761.00
01/01/2017 19:15,2,0.000,ALERT,211.93,301.77,59.986,1483316104,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,908217.5,908217.5,18060,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316138,1442762.00
01/01/2017 19:15,2,0.000,ALERT,212.38,302.37,59.991,1483316104,"201051344000988","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,564436.1,564436.1,18324,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316140,1442763.00
01/01/2017 19:15,2,0.000,ALERT,211.93,301.47,60.002,1483316104,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,607615.9,607615.9,18312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483316142,1442764.00
01/01/2017 19:15,2,0.000,ALERT,212.61,302.68,60.039,1483316104,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,608369.8,608369.8,18192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483316143,1442765.00
01/01/2017 19:15,2,0.000,ALERT,213.06,302.68,59.996,1483316104,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,608048.8,608048.8,18120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316145,1442766.00
01/01/2017 19:15,2,0.000,ALERT,212.38,302.07,60.028,1483316104,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,606362.2,606362.2,18244,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316147,1442767.00
01/01/2017 19:15,2,0.000,ALERT,212.38,301.47,59.991,1483316104,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,603475.9,603475.9,18233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483316149,1442768.00
01/01/2017 19:15,2,0.000,ALERT,212.38,302.37,60.028,1483316104,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,609246.9,609246.9,18083,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316151,1442769.00
01/01/2017 19:15,2,0.000,ALERT,212.16,301.47,59.996,1483316104,"201051344000651","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,602056.7,602056.7,18286,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316152,1442770.00
01/01/2017 19:15,2,0.000,ALERT,211.48,301.17,59.986,1483316104,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,825242.5,825242.5,18091,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316154,1442771.00
01/01/2017 19:15,2,0.000,ALERT,212.61,300.27,59.981,1483316104,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,715824.0,715824.0,18485,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316156,1442772.00
01/01/2017 19:15,2,0.000,ALERT,212.16,302.37,59.996,1483316104,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,597846.6,597846.6,18293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316158,1442773.00
01/01/2017 19:15,2,0.000,ALERT,212.38,303.28,59.970,1483316104,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,612692.5,612692.5,18211,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316159,1442774.00
01/01/2017 19:15,2,0.000,ALERT,212.16,301.77,59.986,1483316104,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,606015.2,606015.2,18305,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316161,1442775.00
01/01/2017 19:15,2,0.000,ALERT,211.70,300.87,59.986,1483316104,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,841519.0,841519.0,18171,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316163,1442776.00
01/01/2017 19:15,2,0.000,ALERT,213.06,302.37,59.975,1483316104,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,599138.4,599138.4,18301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316165,1442777.00
01/01/2017 19:15,2,0.000,ALERT,212.16,302.07,59.970,1483316104,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,602820.3,602820.3,18241,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316167,1442778.00
01/01/2017 19:15,2,0.000,ALERT,212.83,302.98,60.002,1483316104,"201051344000900","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,617053.8,617053.8,18047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316168,1442779.00
01/01/2017 19:15,2,0.000,ALERT,212.83,302.07,59.970,1483316104,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,605962.6,605962.6,18034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316170,1442780.00
01/01/2017 19:15,2,0.000,ALERT,212.83,303.28,59.959,1483316104,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,618234.6,618234.6,17972,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316172,1442781.00
01/01/2017 19:15,2,0.000,ALERT,212.83,302.98,59.965,1483316104,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,609282.5,609282.5,18197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316174,1442782.00
01/01/2017 19:15,2,0.000,ALERT,212.83,302.68,59.986,1483316104,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,599831.7,599831.7,18256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483316176,1442783.00
01/01/2017 19:15,2,0.000,ALERT,213.06,303.28,59.965,1483316104,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,609137.0,609137.0,18082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483316178,1442784.00
01/01/2017 19:15,2,0.000,ALERT,212.16,300.57,59.991,1483316104,"274151322000087","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,813295.1,813295.1,18298,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483316179,1442785.00
01/01/2017 19:30,2,0.000,ALERT,213.29,302.98,59.986,1483317003,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,608231.7,608231.7,18058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317005,1442786.00
01/01/2017 19:30,2,0.000,ALERT,212.16,300.87,59.981,1483317003,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,840298.0,840298.0,18168,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317007,1442787.00
01/01/2017 19:30,2,0.000,ALERT,213.51,303.28,59.986,1483317003,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,598896.2,598896.2,18288,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317009,1442788.00
01/01/2017 19:30,2,0.000,ALERT,212.83,302.98,59.959,1483317003,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,601813.9,601813.9,18279,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317010,1442789.00
01/01/2017 19:30,2,0.000,ALERT,211.93,301.47,59.996,1483317003,"201051344000646","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,598720.1,598720.1,18256,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317012,1442790.00
01/01/2017 19:30,2,0.000,ALERT,211.93,301.47,59.986,1483317003,"274151322000052","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,867715.8,867715.8,17940,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317014,1442791.00
01/01/2017 19:30,2,0.000,ALERT,211.93,301.47,59.991,1483317003,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,609432.7,609432.7,18302,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317016,1442792.00
01/01/2017 19:30,2,0.000,ALERT,211.93,301.77,59.986,1483317003,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,601997.7,601997.7,18142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317018,1442793.00
01/01/2017 19:30,2,0.000,ALERT,212.38,302.37,59.981,1483317003,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,594092.7,594092.7,18256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317019,1442794.00
01/01/2017 19:30,2,0.000,ALERT,211.70,301.47,59.991,1483317003,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,609169.6,609169.6,18248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317021,1442795.00
01/01/2017 19:30,2,0.000,ALERT,211.93,299.97,59.996,1483317003,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,714916.3,714916.3,18530,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317023,1442796.00
01/01/2017 19:30,2,0.000,ALERT,212.83,303.88,59.986,1483317003,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,616872.1,616872.1,18206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317025,1442797.00
01/01/2017 19:30,2,0.000,ALERT,211.70,301.77,59.996,1483317003,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,606073.3,606073.3,18280,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317027,1442798.00
01/01/2017 19:30,2,0.000,ALERT,211.93,301.47,59.991,1483317003,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,607362.6,607362.6,18292,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317028,1442799.00
01/01/2017 19:30,2,0.000,ALERT,212.16,300.57,59.986,1483317003,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,592625.0,592625.0,18407,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317030,1442800.00
01/01/2017 19:30,2,0.000,ALERT,211.70,300.57,59.949,1483317003,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,859189.5,859189.5,17977,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317032,1442801.00
01/01/2017 19:30,2,0.000,ALERT,212.61,300.57,59.991,1483317003,"274151322000076","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,917269.0,917269.0,18027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317034,1442802.00
01/01/2017 19:30,2,0.000,ALERT,212.83,303.88,59.970,1483317003,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,600258.7,600258.7,18261,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317036,1442803.00
01/01/2017 19:30,2,0.000,ALERT,211.70,301.47,59.981,1483317003,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,908217.5,908217.5,18062,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317037,1442804.00
01/01/2017 19:30,2,0.000,ALERT,212.61,302.98,59.949,1483317003,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,564436.1,564436.1,18326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317039,1442805.00
01/01/2017 19:30,2,0.000,ALERT,211.70,300.87,59.959,1483317003,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,607615.9,607615.9,18314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317041,1442806.00
01/01/2017 19:30,2,0.000,ALERT,212.61,303.28,59.991,1483317003,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,608369.8,608369.8,18194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317043,1442807.00
01/01/2017 19:30,2,0.000,ALERT,213.51,303.28,60.039,1483317003,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,608048.8,608048.8,18122,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317044,1442808.00
01/01/2017 19:30,2,0.000,ALERT,212.16,301.47,59.986,1483317003,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,606362.2,606362.2,18246,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317046,1442809.00
01/01/2017 19:30,2,0.000,ALERT,212.16,300.87,59.986,1483317003,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,603475.9,603475.9,18235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317048,1442810.00
01/01/2017 19:30,2,0.000,ALERT,212.38,301.77,59.981,1483317003,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,609246.9,609246.9,18085,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317050,1442811.00
01/01/2017 19:30,2,0.000,ALERT,211.93,300.87,59.944,1483317003,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,602056.7,602056.7,18288,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317052,1442812.00
01/01/2017 19:30,2,0.000,ALERT,211.48,299.67,59.975,1483317003,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,825242.5,825242.5,18093,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317054,1442813.00
01/01/2017 19:30,2,0.000,ALERT,212.38,300.27,59.959,1483317003,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,715824.0,715824.0,18487,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317056,1442814.00
01/01/2017 19:30,2,0.000,ALERT,211.48,301.47,59.975,1483317003,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,597846.6,597846.6,18295,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317057,1442815.00
01/01/2017 19:30,2,0.000,ALERT,212.61,304.18,59.970,1483317003,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,612692.5,612692.5,18213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317059,1442816.00
01/01/2017 19:30,2,0.000,ALERT,212.16,301.47,59.975,1483317003,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,606015.2,606015.2,18307,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317061,1442817.00
01/01/2017 19:30,2,0.000,ALERT,211.70,301.47,59.975,1483317003,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,841519.0,841519.0,18173,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317063,1442818.00
01/01/2017 19:30,2,0.000,ALERT,213.29,303.28,60.012,1483317003,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,599138.4,599138.4,18303,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317064,1442819.00
01/01/2017 19:30,2,0.000,ALERT,212.16,301.77,59.970,1483317003,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,602820.3,602820.3,18243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317066,1442820.00
01/01/2017 19:30,2,0.000,ALERT,212.83,303.28,59.954,1483317003,"201051344000900","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,617053.8,617053.8,18049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317068,1442821.00
01/01/2017 19:30,2,0.000,ALERT,213.29,302.98,59.933,1483317003,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,605962.6,605962.6,18036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317070,1442822.00
01/01/2017 19:30,2,0.000,ALERT,213.29,304.18,59.975,1483317003,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,618234.6,618234.6,17974,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317072,1442823.00
01/01/2017 19:30,2,0.000,ALERT,213.06,303.58,59.975,1483317003,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,609282.5,609282.5,18199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317073,1442824.00
01/01/2017 19:30,2,0.000,ALERT,213.06,303.28,59.959,1483317003,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,599831.7,599831.7,18258,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317075,1442825.00
01/01/2017 19:30,2,0.000,ALERT,213.51,303.88,60.002,1483317003,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,609137.0,609137.0,18084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317077,1442826.00
01/01/2017 19:30,2,0.000,ALERT,211.93,300.27,59.975,1483317003,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,813295.1,813295.1,18300,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317079,1442827.00
01/01/2017 19:45,2,0.000,ALERT,213.29,303.58,60.034,1483317903,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,608231.7,608231.7,18060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317905,1442828.00
01/01/2017 19:45,2,0.000,ALERT,212.16,301.17,59.996,1483317903,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,840298.0,840298.0,18170,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317907,1442829.00
01/01/2017 19:45,2,0.000,ALERT,213.74,303.58,59.996,1483317903,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,598896.2,598896.2,18290,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317909,1442830.00
01/01/2017 19:45,2,0.000,ALERT,213.06,303.58,59.944,1483317903,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,601813.9,601813.9,18281,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317911,1442831.00
01/01/2017 19:45,2,0.000,ALERT,211.70,301.77,59.954,1483317903,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,598720.1,598720.1,18258,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317912,1442832.00
01/01/2017 19:45,2,0.000,ALERT,211.70,301.47,60.007,1483317903,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,867715.8,867715.8,17942,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317914,1442833.00
01/01/2017 19:45,2,0.000,ALERT,211.70,301.77,59.981,1483317903,"201051344000585","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,609432.7,609432.7,18304,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317916,1442834.00
01/01/2017 19:45,2,0.000,ALERT,211.70,302.07,59.996,1483317903,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,601997.7,601997.7,18144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317918,1442835.00
01/01/2017 19:45,2,0.000,ALERT,212.38,302.68,59.986,1483317903,"201051344000582","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,594092.7,594092.7,18258,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317920,1442836.00
01/01/2017 19:45,2,0.000,ALERT,211.48,301.77,59.996,1483317903,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,609169.6,609169.6,18250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317921,1442837.00
01/01/2017 19:45,2,0.000,ALERT,212.16,300.57,59.996,1483317903,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,714916.3,714916.3,18532,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317923,1442838.00
01/01/2017 19:45,2,0.000,ALERT,212.83,304.48,59.981,1483317903,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,616872.1,616872.1,18208,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317925,1442839.00
01/01/2017 19:45,2,0.000,ALERT,211.70,302.37,59.991,1483317903,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,606073.3,606073.3,18282,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317927,1442840.00
01/01/2017 19:45,2,0.000,ALERT,211.93,301.77,59.975,1483317903,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,607362.6,607362.6,18294,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317929,1442841.00
01/01/2017 19:45,2,0.000,ALERT,212.16,301.17,59.991,1483317903,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,592625.0,592625.0,18409,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317930,1442842.00
01/01/2017 19:45,2,0.000,ALERT,212.16,301.17,59.986,1483317903,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,859189.5,859189.5,17979,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317932,1442843.00
01/01/2017 19:45,2,0.000,ALERT,212.61,300.87,59.986,1483317903,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,917269.0,917269.0,18029,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317934,1442844.00
01/01/2017 19:45,2,0.000,ALERT,212.83,304.78,59.996,1483317903,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,600258.7,600258.7,18263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317936,1442845.00
01/01/2017 19:45,2,0.000,ALERT,211.93,302.07,60.002,1483317903,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,908217.5,908217.5,18064,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317938,1442846.00
01/01/2017 19:45,2,0.000,ALERT,212.83,303.88,59.996,1483317903,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,564436.1,564436.1,18328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317939,1442847.00
01/01/2017 19:45,2,0.000,ALERT,211.70,301.17,60.002,1483317903,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,607615.9,607615.9,18316,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317941,1442848.00
01/01/2017 19:45,2,0.000,ALERT,212.83,304.18,59.996,1483317903,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,608369.8,608369.8,18196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317943,1442849.00
01/01/2017 19:45,2,0.000,ALERT,213.51,304.18,60.007,1483317903,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,608048.8,608048.8,18124,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317945,1442850.00
01/01/2017 19:45,2,0.000,ALERT,212.16,301.77,59.986,1483317903,"201051344000685","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,606362.2,606362.2,18248,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317946,1442851.00
01/01/2017 19:45,2,0.000,ALERT,212.16,301.77,59.996,1483317903,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,603475.9,603475.9,18237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317948,1442852.00
01/01/2017 19:45,2,0.000,ALERT,212.16,302.37,59.996,1483317903,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,609246.9,609246.9,18087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317950,1442853.00
01/01/2017 19:45,2,0.000,ALERT,211.93,301.17,59.991,1483317903,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,602056.7,602056.7,18290,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483317952,1442854.00
01/01/2017 19:45,2,0.000,ALERT,211.48,301.17,59.986,1483317903,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,825242.5,825242.5,18095,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317954,1442855.00
01/01/2017 19:45,2,0.000,ALERT,212.38,300.27,59.991,1483317903,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,715824.0,715824.0,18489,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317955,1442856.00
01/01/2017 19:45,2,0.000,ALERT,211.48,302.07,59.986,1483317903,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,597846.6,597846.6,18297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317957,1442857.00
