ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 19:45,2,0.000,ALERT,212.61,304.78,59.991,1483317903,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,612692.5,612692.5,18215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317959,1442858.00
01/01/2017 19:45,2,0.000,ALERT,211.93,301.77,59.975,1483317903,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,606015.2,606015.2,18309,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317961,1442859.00
01/01/2017 19:45,2,0.000,ALERT,211.48,300.57,59.986,1483317903,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,841519.0,841519.0,18175,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317963,1442860.00
01/01/2017 19:45,2,0.000,ALERT,213.29,303.58,59.986,1483317903,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,599138.4,599138.4,18305,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317965,1442861.00
01/01/2017 19:45,2,0.000,ALERT,211.70,301.77,59.991,1483317903,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,602820.3,602820.3,18245,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317966,1442862.00
01/01/2017 19:45,2,0.000,ALERT,212.83,303.58,59.975,1483317903,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,617053.8,617053.8,18051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317968,1442863.00
01/01/2017 19:45,2,0.000,ALERT,213.06,302.98,59.975,1483317903,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,605962.6,605962.6,18038,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317970,1442864.00
01/01/2017 19:45,2,0.000,ALERT,212.83,304.18,59.938,1483317903,"201051344000569","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,618234.6,618234.6,17976,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317972,1442865.00
01/01/2017 19:45,2,0.000,ALERT,212.83,304.18,59.970,1483317903,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,609282.5,609282.5,18201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317974,1442866.00
01/01/2017 19:45,2,0.000,ALERT,212.83,303.58,59.970,1483317903,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,599831.7,599831.7,18260,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317976,1442867.00
01/01/2017 19:45,2,0.000,ALERT,213.29,304.48,59.965,1483317903,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,609137.0,609137.0,18086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317978,1442868.00
01/01/2017 19:45,2,0.000,ALERT,211.93,299.97,59.959,1483317903,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,813295.1,813295.1,18302,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483317979,1442869.00
01/01/2017 20:00,2,0.000,ALERT,213.29,303.28,59.986,1483318803,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,608231.7,608231.7,18062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318805,1442870.00
01/01/2017 20:00,2,0.000,ALERT,211.93,300.57,59.986,1483318803,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,840298.0,840298.0,18172,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483318807,1442871.00
01/01/2017 20:00,2,0.000,ALERT,213.51,302.98,59.991,1483318803,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,598896.2,598896.2,18292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318809,1442872.00
01/01/2017 20:00,2,0.000,ALERT,213.06,303.88,59.996,1483318803,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,601813.9,601813.9,18283,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318811,1442873.00
01/01/2017 20:00,2,0.000,ALERT,211.93,302.37,59.986,1483318803,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,598720.1,598720.1,18260,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318813,1442874.00
01/01/2017 20:00,2,0.000,ALERT,211.48,300.87,59.991,1483318803,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,867715.8,867715.8,17944,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318814,1442875.00
01/01/2017 20:00,2,0.000,ALERT,212.16,302.68,59.996,1483318803,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,609432.7,609432.7,18306,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318816,1442876.00
01/01/2017 20:00,2,0.000,ALERT,212.16,302.68,59.986,1483318803,"201051344001230","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,601997.7,601997.7,18146,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483318818,1442877.00
01/01/2017 20:00,2,0.000,ALERT,212.61,303.28,59.991,1483318803,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,594092.7,594092.7,18260,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318820,1442878.00
01/01/2017 20:00,2,0.000,ALERT,211.93,302.68,59.981,1483318803,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,609169.6,609169.6,18252,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318821,1442879.00
01/01/2017 20:00,2,0.000,ALERT,211.70,299.67,60.002,1483318803,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,714916.3,714916.3,18534,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318823,1442880.00
01/01/2017 20:00,2,0.000,ALERT,212.83,304.18,59.996,1483318803,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,616872.1,616872.1,18210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318825,1442881.00
01/01/2017 20:00,2,0.000,ALERT,211.93,302.68,59.959,1483318803,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,606073.3,606073.3,18284,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318827,1442882.00
01/01/2017 20:00,2,0.000,ALERT,212.38,302.37,59.991,1483318803,"201051344000438","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,607362.6,607362.6,18296,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318829,1442883.00
01/01/2017 20:00,2,0.000,ALERT,212.38,301.77,60.028,1483318803,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,592625.0,592625.0,18411,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318831,1442884.00
01/01/2017 20:00,2,0.000,ALERT,211.70,300.57,59.986,1483318803,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,859189.5,859189.5,17981,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318833,1442885.00
01/01/2017 20:00,2,0.000,ALERT,212.38,300.27,60.034,1483318803,"274151322000076","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,917269.0,917269.0,18031,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483318835,1442886.00
01/01/2017 20:00,2,0.000,ALERT,212.83,304.48,60.007,1483318803,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,600258.7,600258.7,18265,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318836,1442887.00
01/01/2017 20:00,2,0.000,ALERT,211.70,301.47,60.007,1483318803,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,908217.5,908217.5,18066,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318838,1442888.00
01/01/2017 20:00,2,0.000,ALERT,212.83,303.58,60.028,1483318803,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,564436.1,564436.1,18330,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318840,1442889.00
01/01/2017 20:00,2,0.000,ALERT,212.16,301.77,59.996,1483318803,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,607615.9,607615.9,18318,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483318842,1442890.00
01/01/2017 20:00,2,0.000,ALERT,212.83,303.58,59.996,1483318803,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,608369.8,608369.8,18198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318843,1442891.00
01/01/2017 20:00,2,0.000,ALERT,213.51,303.58,60.002,1483318803,"201051344000853","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,608048.8,608048.8,18126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318845,1442892.00
01/01/2017 20:00,2,0.000,ALERT,212.61,302.37,59.996,1483318803,"201051344000685","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,606362.2,606362.2,18250,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318847,1442893.00
01/01/2017 20:00,2,0.000,ALERT,212.38,302.07,59.996,1483318803,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,603475.9,603475.9,18239,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318849,1442894.00
01/01/2017 20:00,2,0.000,ALERT,212.38,302.98,60.002,1483318803,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,609246.9,609246.9,18089,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318851,1442895.00
01/01/2017 20:00,2,0.000,ALERT,212.38,301.77,60.012,1483318803,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,602056.7,602056.7,18292,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318852,1442896.00
01/01/2017 20:00,2,0.000,ALERT,211.25,299.67,59.996,1483318803,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,825242.5,825242.5,18097,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318854,1442897.00
01/01/2017 20:00,2,0.000,ALERT,212.38,300.27,60.012,1483318803,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,715824.0,715824.0,18491,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318856,1442898.00
01/01/2017 20:00,2,0.000,ALERT,211.93,302.68,59.996,1483318803,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,597846.6,597846.6,18299,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318858,1442899.00
01/01/2017 20:00,2,0.000,ALERT,212.61,303.88,59.991,1483318803,"201051344000594","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,612692.5,612692.5,18217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318860,1442900.00
01/01/2017 20:00,2,0.000,ALERT,212.16,302.37,59.959,1483318803,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,606015.2,606015.2,18311,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318861,1442901.00
01/01/2017 20:00,2,0.000,ALERT,211.70,300.57,59.996,1483318803,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,841519.0,841519.0,18177,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318863,1442902.00
01/01/2017 20:00,2,0.000,ALERT,213.06,302.98,59.986,1483318803,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,599138.4,599138.4,18307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318865,1442903.00
01/01/2017 20:00,2,0.000,ALERT,212.16,302.68,60.007,1483318803,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,602820.3,602820.3,18247,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483318867,1442904.00
01/01/2017 20:00,2,0.000,ALERT,212.83,303.58,59.970,1483318803,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,617053.8,617053.8,18053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318869,1442905.00
01/01/2017 20:00,2,0.000,ALERT,213.29,302.98,60.002,1483318803,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,605962.6,605962.6,18040,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318870,1442906.00
01/01/2017 20:00,2,0.000,ALERT,213.06,304.18,60.002,1483318803,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,618234.6,618234.6,17978,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318872,1442907.00
01/01/2017 20:00,2,0.000,ALERT,213.06,303.58,60.002,1483318803,"201051344000983","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,609282.5,609282.5,18203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318874,1442908.00
01/01/2017 20:00,2,0.000,ALERT,213.06,303.28,60.007,1483318803,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,599831.7,599831.7,18262,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318876,1442909.00
01/01/2017 20:00,2,0.000,ALERT,213.74,304.18,60.007,1483318803,"201051344000576","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,609137.0,609137.0,18088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318878,1442910.00
01/01/2017 20:00,2,0.000,ALERT,211.93,300.27,59.996,1483318803,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,813295.1,813295.1,18304,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483318879,1442911.00
01/01/2017 20:15,2,0.000,ALERT,213.51,303.28,59.959,1483319704,"201051344000645","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,608231.7,608231.7,18064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319706,1442912.00
01/01/2017 20:15,2,0.000,ALERT,211.70,299.67,59.959,1483319704,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,840298.0,840298.0,18174,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319707,1442913.00
01/01/2017 20:15,2,0.000,ALERT,213.29,302.98,59.965,1483319704,"201051344000633","219011344069620",0.00,-1.50,0,298.77,305.08,0.0,0.0,0.000,598896.2,598896.2,18294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319709,1442914.00
01/01/2017 20:15,2,0.000,ALERT,213.06,303.58,59.975,1483319704,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,601813.9,601813.9,18285,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483319711,1442915.00
01/01/2017 20:15,2,0.000,ALERT,211.93,302.07,59.965,1483319704,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,598720.1,598720.1,18262,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319713,1442916.00
01/01/2017 20:15,2,0.000,ALERT,211.48,301.17,59.996,1483319704,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,867715.8,867715.8,17946,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319714,1442917.00
01/01/2017 20:15,2,0.000,ALERT,212.16,302.37,59.970,1483319704,"201051344000585","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,609432.7,609432.7,18308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319716,1442918.00
01/01/2017 20:15,2,0.000,ALERT,211.93,302.37,59.970,1483319704,"201051344001230","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,601997.7,601997.7,18148,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319718,1442919.00
01/01/2017 20:15,2,0.000,ALERT,212.61,302.98,59.949,1483319704,"201051344000582","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,594092.7,594092.7,18262,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483319720,1442920.00
01/01/2017 20:15,2,0.000,ALERT,211.70,302.07,59.975,1483319704,"201051344000955","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,609169.6,609169.6,18254,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319722,1442921.00
01/01/2017 20:15,2,0.000,ALERT,211.48,299.67,59.965,1483319704,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,714916.3,714916.3,18536,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319723,1442922.00
01/01/2017 20:15,2,0.000,ALERT,212.83,303.88,59.965,1483319704,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,616872.1,616872.1,18212,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319725,1442923.00
01/01/2017 20:15,2,0.000,ALERT,211.93,302.68,59.975,1483319704,"201051344000890","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,606073.3,606073.3,18286,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319727,1442924.00
01/01/2017 20:15,2,0.000,ALERT,212.16,301.77,59.970,1483319704,"201051344000438","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,607362.6,607362.6,18298,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319729,1442925.00
01/01/2017 20:15,2,0.000,ALERT,212.38,301.47,59.938,1483319704,"201051344000417","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,592625.0,592625.0,18413,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319731,1442926.00
01/01/2017 20:15,2,0.000,ALERT,211.93,300.87,59.970,1483319704,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,859189.5,859189.5,17983,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319733,1442927.00
01/01/2017 20:15,2,0.000,ALERT,212.16,299.97,59.965,1483319704,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,917269.0,917269.0,18033,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319734,1442928.00
01/01/2017 20:15,2,0.000,ALERT,212.83,303.88,59.975,1483319704,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,600258.7,600258.7,18267,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483319736,1442929.00
01/01/2017 20:15,2,0.000,ALERT,211.70,301.17,59.965,1483319704,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,908217.5,908217.5,18068,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319738,1442930.00
01/01/2017 20:15,2,0.000,ALERT,212.61,302.98,59.996,1483319704,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.78,0.0,0.0,0.000,564436.1,564436.1,18332,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483319740,1442931.00
01/01/2017 20:15,2,0.000,ALERT,211.93,301.17,59.981,1483319704,"201051344001025","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,607615.9,607615.9,18320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319741,1442932.00
01/01/2017 20:15,2,0.000,ALERT,212.83,303.28,59.970,1483319704,"201051344000458","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,608369.8,608369.8,18200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319743,1442933.00
01/01/2017 20:15,2,0.000,ALERT,213.29,302.98,59.981,1483319704,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,608048.8,608048.8,18128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319745,1442934.00
01/01/2017 20:15,2,0.000,ALERT,212.38,302.07,59.981,1483319704,"201051344000685","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,606362.2,606362.2,18252,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319747,1442935.00
01/01/2017 20:15,2,0.000,ALERT,212.38,301.77,59.975,1483319704,"201051344000917","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,603475.9,603475.9,18241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483319749,1442936.00
01/01/2017 20:15,2,0.000,ALERT,212.38,302.37,59.938,1483319704,"201051344001145","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,609246.9,609246.9,18091,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319750,1442937.00
01/01/2017 20:15,2,0.000,ALERT,212.16,301.47,59.981,1483319704,"201051344000651","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,602056.7,602056.7,18294,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319752,1442938.00
01/01/2017 20:15,2,0.000,ALERT,211.25,300.27,59.981,1483319704,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,825242.5,825242.5,18099,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319754,1442939.00
01/01/2017 20:15,2,0.000,ALERT,212.61,299.97,60.018,1483319704,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,715824.0,715824.0,18493,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319756,1442940.00
01/01/2017 20:15,2,0.000,ALERT,211.93,302.07,60.002,1483319704,"201051344001135","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,597846.6,597846.6,18301,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319758,1442941.00
01/01/2017 20:15,2,0.000,ALERT,212.61,303.88,59.949,1483319704,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,612692.5,612692.5,18219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319760,1442942.00
01/01/2017 20:15,2,0.000,ALERT,212.16,301.77,59.981,1483319704,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.98,0.0,0.0,0.000,606015.2,606015.2,18313,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319761,1442943.00
01/01/2017 20:15,2,0.000,ALERT,211.70,300.87,59.981,1483319704,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,841519.0,841519.0,18179,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319763,1442944.00
01/01/2017 20:15,2,0.000,ALERT,213.06,302.98,60.028,1483319704,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,599138.4,599138.4,18309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319765,1442945.00
01/01/2017 20:15,2,0.000,ALERT,212.16,302.07,60.012,1483319704,"201051344001093","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,602820.3,602820.3,18249,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319767,1442946.00
01/01/2017 20:15,2,0.000,ALERT,212.83,303.28,60.007,1483319704,"201051344000900","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,617053.8,617053.8,18055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319769,1442947.00
01/01/2017 20:15,2,0.000,ALERT,213.29,302.68,59.986,1483319704,"201051344000648","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,605962.6,605962.6,18042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319770,1442948.00
01/01/2017 20:15,2,0.000,ALERT,213.06,304.48,59.986,1483319704,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,618234.6,618234.6,17980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319772,1442949.00
01/01/2017 20:15,2,0.000,ALERT,212.83,303.58,59.981,1483319704,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,609282.5,609282.5,18205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319774,1442950.00
01/01/2017 20:15,2,0.000,ALERT,213.06,303.28,59.986,1483319704,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,599831.7,599831.7,18264,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483319776,1442951.00
01/01/2017 20:15,2,0.000,ALERT,213.74,304.18,59.986,1483319704,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,609137.0,609137.0,18090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483319778,1442952.00
01/01/2017 20:15,2,0.000,ALERT,211.93,299.67,59.975,1483319704,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,813295.1,813295.1,18306,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483319779,1442953.00
01/01/2017 20:30,2,0.000,ALERT,213.51,303.58,59.986,1483320603,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,608231.7,608231.7,18066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320605,1442954.00
01/01/2017 20:30,2,0.000,ALERT,212.16,301.47,59.975,1483320603,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,840298.0,840298.0,18176,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320607,1442955.00
01/01/2017 20:30,2,0.000,ALERT,213.51,303.28,59.991,1483320603,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,598896.2,598896.2,18296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320609,1442956.00
01/01/2017 20:30,2,0.000,ALERT,213.06,303.58,59.991,1483320603,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,601813.9,601813.9,18287,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320611,1442957.00
01/01/2017 20:30,2,0.000,ALERT,212.16,302.68,59.991,1483320603,"201051344000646","219011344069620",0.00,-1.50,0,299.67,306.28,0.0,0.0,0.000,598720.1,598720.1,18264,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320613,1442958.00
01/01/2017 20:30,2,0.000,ALERT,211.93,302.37,59.981,1483320603,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,867715.8,867715.8,17948,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320615,1442959.00
01/01/2017 20:30,2,0.000,ALERT,212.61,302.98,60.007,1483320603,"201051344000585","219011344069620",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,609432.7,609432.7,18310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320617,1442960.00
01/01/2017 20:30,2,0.000,ALERT,212.38,303.28,59.965,1483320603,"201051344001230","219011344069620",0.00,-1.50,0,299.97,307.18,0.0,0.0,0.000,601997.7,601997.7,18150,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320619,1442961.00
01/01/2017 20:30,2,0.000,ALERT,213.06,303.88,59.981,1483320603,"201051344000582","219011344069620",0.00,-2.00,0,300.87,307.18,0.0,0.0,0.000,594092.7,594092.7,18264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320620,1442962.00
01/01/2017 20:30,2,0.000,ALERT,212.16,302.68,59.991,1483320603,"201051344000955","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,609169.6,609169.6,18256,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320622,1442963.00
01/01/2017 20:30,2,0.000,ALERT,212.16,300.87,60.002,1483320603,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,714916.3,714916.3,18538,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320624,1442964.00
01/01/2017 20:30,2,0.000,ALERT,213.06,304.18,59.970,1483320603,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,616872.1,616872.1,18214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320626,1442965.00
01/01/2017 20:30,2,0.000,ALERT,212.38,303.28,59.991,1483320603,"201051344000890","219011344069620",0.00,-1.00,0,300.57,307.78,0.0,0.0,0.000,606073.3,606073.3,18288,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320627,1442966.00
01/01/2017 20:30,2,0.000,ALERT,212.61,302.98,59.986,1483320603,"201051344000438","219011344069620",0.00,-2.00,0,300.27,306.88,0.0,0.0,0.000,607362.6,607362.6,18300,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320629,1442967.00
01/01/2017 20:30,2,0.000,ALERT,212.83,302.07,59.986,1483320603,"201051344000417","219011344069620",0.00,-1.50,0,299.67,306.28,0.0,0.0,0.000,592625.0,592625.0,18415,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320631,1442968.00
01/01/2017 20:30,2,0.000,ALERT,212.38,302.07,59.981,1483320603,"274151322000083","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,859189.5,859189.5,17985,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320633,1442969.00
01/01/2017 20:30,2,0.000,ALERT,212.83,301.17,60.018,1483320603,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,917269.0,917269.0,18035,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320635,1442970.00
01/01/2017 20:30,2,0.000,ALERT,212.83,304.18,59.991,1483320603,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,600258.7,600258.7,18269,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320636,1442971.00
01/01/2017 20:30,2,0.000,ALERT,212.16,302.07,60.002,1483320603,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,908217.5,908217.5,18070,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320638,1442972.00
01/01/2017 20:30,2,0.000,ALERT,212.83,303.58,59.970,1483320603,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,564436.1,564436.1,18334,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320640,1442973.00
01/01/2017 20:30,2,0.000,ALERT,212.38,302.07,59.981,1483320603,"201051344001025","219011344069620",0.00,-2.00,0,299.67,306.88,0.0,0.0,0.000,607615.9,607615.9,18322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320642,1442974.00
01/01/2017 20:30,2,0.000,ALERT,212.83,303.58,59.986,1483320603,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,608369.8,608369.8,18202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320644,1442975.00
01/01/2017 20:30,2,0.000,ALERT,213.74,303.58,59.986,1483320603,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,608048.8,608048.8,18130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320646,1442976.00
01/01/2017 20:30,2,0.000,ALERT,212.83,302.68,59.944,1483320603,"201051344000685","219011344069620",0.00,-1.50,0,299.97,306.88,0.0,0.0,0.000,606362.2,606362.2,18254,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320647,1442977.00
01/01/2017 20:30,2,0.000,ALERT,212.83,302.37,59.986,1483320603,"201051344000917","219011344069620",0.00,0.00,0,299.07,305.68,0.0,0.0,0.000,603475.9,603475.9,18243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320649,1442978.00
01/01/2017 20:30,2,0.000,ALERT,212.83,303.28,59.981,1483320603,"201051344001145","219011344069620",0.00,-1.50,0,300.57,307.48,0.0,0.0,0.000,609246.9,609246.9,18093,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320651,1442979.00
01/01/2017 20:30,2,0.000,ALERT,212.61,302.07,59.981,1483320603,"201051344000651","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,602056.7,602056.7,18296,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320653,1442980.00
01/01/2017 20:30,2,0.000,ALERT,211.93,301.17,60.023,1483320603,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,825242.5,825242.5,18101,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320655,1442981.00
01/01/2017 20:30,2,0.000,ALERT,213.06,300.57,59.954,1483320603,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,715824.0,715824.0,18495,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320656,1442982.00
01/01/2017 20:30,2,0.000,ALERT,212.16,302.68,59.933,1483320603,"201051344001135","219011344069620",0.00,-1.50,0,300.27,306.88,0.0,0.0,0.000,597846.6,597846.6,18303,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320658,1442983.00
01/01/2017 20:30,2,0.000,ALERT,212.83,303.88,59.981,1483320603,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,612692.5,612692.5,18221,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320660,1442984.00
01/01/2017 20:30,2,0.000,ALERT,212.61,302.68,60.002,1483320603,"201051344001203","219011344069620",0.00,-2.00,0,299.97,308.09,0.0,0.0,0.000,606015.2,606015.2,18315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320662,1442985.00
01/01/2017 20:30,2,0.000,ALERT,211.93,301.77,59.959,1483320603,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,841519.0,841519.0,18181,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320664,1442986.00
01/01/2017 20:30,2,0.000,ALERT,213.29,303.28,59.986,1483320603,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,599138.4,599138.4,18311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320665,1442987.00
01/01/2017 20:30,2,0.000,ALERT,212.38,302.68,59.970,1483320603,"201051344001093","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,602820.3,602820.3,18251,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320667,1442988.00
01/01/2017 20:30,2,0.000,ALERT,212.83,303.58,59.991,1483320603,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,617053.8,617053.8,18057,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320669,1442989.00
01/01/2017 20:30,2,0.000,ALERT,213.29,302.98,60.007,1483320603,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,605962.6,605962.6,18044,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320671,1442990.00
01/01/2017 20:30,2,0.000,ALERT,213.29,304.18,59.986,1483320603,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,618234.6,618234.6,17982,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320673,1442991.00
01/01/2017 20:30,2,0.000,ALERT,213.06,303.88,59.996,1483320603,"201051344000983","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,609282.5,609282.5,18207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483320675,1442992.00
01/01/2017 20:30,2,0.000,ALERT,213.29,303.58,59.986,1483320603,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,599831.7,599831.7,18266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320676,1442993.00
01/01/2017 20:30,2,0.000,ALERT,213.51,303.88,59.991,1483320603,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,609137.0,609137.0,18092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320678,1442994.00
01/01/2017 20:30,2,0.000,ALERT,212.38,300.87,59.981,1483320603,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,813295.1,813295.1,18308,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483320680,1442995.00
01/01/2017 20:45,2,0.000,ALERT,213.74,303.88,59.965,1483321503,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,608231.7,608231.7,18068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321505,1442996.00
01/01/2017 20:45,2,0.000,ALERT,212.16,301.47,59.965,1483321503,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,840298.0,840298.0,18178,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321507,1442997.00
01/01/2017 20:45,2,0.000,ALERT,213.74,303.58,59.965,1483321503,"201051344000633","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,598896.2,598896.2,18298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321509,1442998.00
01/01/2017 20:45,2,0.000,ALERT,213.06,303.88,59.965,1483321503,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,601813.9,601813.9,18289,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321511,1442999.00
01/01/2017 20:45,2,0.000,ALERT,212.38,302.98,59.991,1483321503,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,598720.1,598720.1,18266,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321513,1443000.00
01/01/2017 20:45,2,0.000,ALERT,212.16,301.17,59.965,1483321503,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,867715.8,867715.8,17950,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321515,1443001.00
01/01/2017 20:45,2,0.000,ALERT,212.61,302.98,59.949,1483321503,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,609432.7,609432.7,18312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321516,1443002.00
