ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 20:45,2,0.000,ALERT,212.38,303.28,59.970,1483321503,"201051344001230","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,601997.7,601997.7,18152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321518,1443003.00
01/01/2017 20:45,2,0.000,ALERT,213.29,303.88,59.965,1483321503,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,594092.7,594092.7,18266,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321520,1443004.00
01/01/2017 20:45,2,0.000,ALERT,212.16,302.98,59.954,1483321503,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,609169.6,609169.6,18258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321522,1443005.00
01/01/2017 20:45,2,0.000,ALERT,212.16,300.57,59.970,1483321503,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,714916.3,714916.3,18540,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321524,1443006.00
01/01/2017 20:45,2,0.000,ALERT,213.06,304.18,59.965,1483321503,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,616872.1,616872.1,18216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321525,1443007.00
01/01/2017 20:45,2,0.000,ALERT,212.38,303.58,59.959,1483321503,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,606073.3,606073.3,18290,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321527,1443008.00
01/01/2017 20:45,2,0.000,ALERT,212.61,302.98,59.959,1483321503,"201051344000438","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,607362.6,607362.6,18302,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321529,1443009.00
01/01/2017 20:45,2,0.000,ALERT,212.83,302.68,59.959,1483321503,"201051344000417","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,592625.0,592625.0,18417,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321531,1443010.00
01/01/2017 20:45,2,0.000,ALERT,212.16,301.77,59.954,1483321503,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,859189.5,859189.5,17987,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321533,1443011.00
01/01/2017 20:45,2,0.000,ALERT,212.83,301.17,59.933,1483321503,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,917269.0,917269.0,18037,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321534,1443012.00
01/01/2017 20:45,2,0.000,ALERT,213.06,304.78,59.959,1483321503,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,600258.7,600258.7,18271,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321536,1443013.00
01/01/2017 20:45,2,0.000,ALERT,211.93,302.37,59.954,1483321503,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,908217.5,908217.5,18072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321538,1443014.00
01/01/2017 20:45,2,0.000,ALERT,213.06,303.58,59.965,1483321503,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,564436.1,564436.1,18336,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321540,1443015.00
01/01/2017 20:45,2,0.000,ALERT,212.38,302.07,59.954,1483321503,"201051344001025","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,607615.9,607615.9,18324,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321542,1443016.00
01/01/2017 20:45,2,0.000,ALERT,212.83,303.28,59.954,1483321503,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,608369.8,608369.8,18204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321543,1443017.00
01/01/2017 20:45,2,0.000,ALERT,213.74,303.58,59.965,1483321503,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,608048.8,608048.8,18132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321545,1443018.00
01/01/2017 20:45,2,0.000,ALERT,212.83,302.68,59.928,1483321503,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,606362.2,606362.2,18256,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321547,1443019.00
01/01/2017 20:45,2,0.000,ALERT,212.61,302.07,59.954,1483321503,"201051344000917","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,603475.9,603475.9,18245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321549,1443020.00
01/01/2017 20:45,2,0.000,ALERT,212.83,302.98,59.959,1483321503,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,609246.9,609246.9,18095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321550,1443021.00
01/01/2017 20:45,2,0.000,ALERT,212.61,302.07,59.981,1483321503,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,602056.7,602056.7,18298,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321552,1443022.00
01/01/2017 20:45,2,0.000,ALERT,211.48,300.57,59.965,1483321503,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,825242.5,825242.5,18103,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321554,1443023.00
01/01/2017 20:45,2,0.000,ALERT,212.83,300.87,59.970,1483321503,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,715824.0,715824.0,18497,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321556,1443024.00
01/01/2017 20:45,2,0.000,ALERT,212.38,302.98,59.970,1483321503,"201051344001135","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,597846.6,597846.6,18305,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321558,1443025.00
01/01/2017 20:45,2,0.000,ALERT,212.83,304.18,59.970,1483321503,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,612692.5,612692.5,18223,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321559,1443026.00
01/01/2017 20:45,2,0.000,ALERT,212.83,302.68,59.981,1483321503,"201051344001203","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,606015.2,606015.2,18317,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321561,1443027.00
01/01/2017 20:45,2,0.000,ALERT,211.93,301.47,59.938,1483321503,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,841519.0,841519.0,18183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321563,1443028.00
01/01/2017 20:45,2,0.000,ALERT,213.29,303.28,59.981,1483321503,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,599138.4,599138.4,18313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321565,1443029.00
01/01/2017 20:45,2,0.000,ALERT,212.61,302.98,59.981,1483321503,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,602820.3,602820.3,18253,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321567,1443030.00
01/01/2017 20:45,2,0.000,ALERT,213.06,303.58,59.975,1483321503,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,617053.8,617053.8,18059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321568,1443031.00
01/01/2017 20:45,2,0.000,ALERT,213.29,302.98,59.981,1483321503,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,605962.6,605962.6,18046,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483321570,1443032.00
01/01/2017 20:45,2,0.000,ALERT,213.29,304.48,59.981,1483321503,"201051344000569","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,618234.6,618234.6,17984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321572,1443033.00
01/01/2017 20:45,2,0.000,ALERT,213.06,303.58,59.970,1483321503,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,609282.5,609282.5,18209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321574,1443034.00
01/01/2017 20:45,2,0.000,ALERT,213.06,303.28,59.970,1483321503,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,599831.7,599831.7,18268,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321576,1443035.00
01/01/2017 20:45,2,0.000,ALERT,213.74,304.18,59.970,1483321503,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,609137.0,609137.0,18094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321578,1443036.00
01/01/2017 20:45,2,0.000,ALERT,212.38,300.57,59.959,1483321503,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,813295.1,813295.1,18310,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483321579,1443037.00
01/01/2017 21:00,2,0.000,ALERT,213.96,304.18,59.996,1483322403,"201051344000645","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,608231.7,608231.7,18070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483322405,1443038.00
01/01/2017 21:00,2,0.000,ALERT,212.38,301.47,59.938,1483322403,"274151322000085","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,840298.0,840298.0,18180,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322407,1443039.00
01/01/2017 21:00,2,0.000,ALERT,213.96,303.88,59.970,1483322403,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,598896.2,598896.2,18300,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322409,1443040.00
01/01/2017 21:00,2,0.000,ALERT,213.51,304.48,59.975,1483322403,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,601813.9,601813.9,18291,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322411,1443041.00
01/01/2017 21:00,2,0.000,ALERT,212.61,303.28,59.975,1483322403,"201051344000646","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,598720.1,598720.1,18268,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483322412,1443042.00
01/01/2017 21:00,2,0.000,ALERT,212.16,302.37,59.986,1483322403,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,867715.8,867715.8,17952,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322414,1443043.00
01/01/2017 21:00,2,0.000,ALERT,212.83,303.28,59.975,1483322403,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,609432.7,609432.7,18314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322416,1443044.00
01/01/2017 21:00,2,0.000,ALERT,212.61,303.58,59.933,1483322403,"201051344001230","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,601997.7,601997.7,18154,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322418,1443045.00
01/01/2017 21:00,2,0.000,ALERT,213.06,303.88,59.975,1483322403,"201051344000582","219011344069620",0.00,-2.00,0,302.07,305.38,0.0,0.0,0.000,594092.7,594092.7,18268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322420,1443046.00
01/01/2017 21:00,2,0.000,ALERT,212.38,302.98,59.970,1483322403,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,609169.6,609169.6,18260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322421,1443047.00
01/01/2017 21:00,2,0.000,ALERT,212.38,300.57,59.981,1483322403,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,714916.3,714916.3,18542,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322423,1443048.00
01/01/2017 21:00,2,0.000,ALERT,213.29,304.48,59.965,1483322403,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,616872.1,616872.1,18218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322425,1443049.00
01/01/2017 21:00,2,0.000,ALERT,212.61,303.28,59.970,1483322403,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,606073.3,606073.3,18292,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322427,1443050.00
01/01/2017 21:00,2,0.000,ALERT,212.83,302.68,59.975,1483322403,"201051344000438","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,607362.6,607362.6,18304,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483322429,1443051.00
01/01/2017 21:00,2,0.000,ALERT,212.83,302.37,59.944,1483322403,"201051344000417","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,592625.0,592625.0,18419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322430,1443052.00
01/01/2017 21:00,2,0.000,ALERT,212.38,301.77,59.933,1483322403,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,859189.5,859189.5,17989,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322432,1443053.00
01/01/2017 21:00,2,0.000,ALERT,212.83,301.47,59.949,1483322403,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,917269.0,917269.0,18039,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322434,1443054.00
01/01/2017 21:00,2,0.000,ALERT,213.29,304.78,59.933,1483322403,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,600258.7,600258.7,18273,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322436,1443055.00
01/01/2017 21:00,2,0.000,ALERT,212.38,302.68,59.949,1483322403,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,908217.5,908217.5,18074,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322438,1443056.00
01/01/2017 21:00,2,0.000,ALERT,213.29,303.88,59.938,1483322403,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,564436.1,564436.1,18338,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322439,1443057.00
01/01/2017 21:00,2,0.000,ALERT,212.61,302.07,59.970,1483322403,"201051344001025","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,607615.9,607615.9,18326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322441,1443058.00
01/01/2017 21:00,2,0.000,ALERT,213.51,304.18,59.949,1483322403,"201051344000458","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,608369.8,608369.8,18206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483322443,1443059.00
01/01/2017 21:00,2,0.000,ALERT,213.96,303.58,59.986,1483322403,"201051344000853","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,608048.8,608048.8,18134,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322445,1443060.00
01/01/2017 21:00,2,0.000,ALERT,213.06,303.28,59.959,1483322403,"201051344000685","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,606362.2,606362.2,18258,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483322446,1443061.00
01/01/2017 21:00,2,0.000,ALERT,213.06,302.68,59.954,1483322403,"201051344000917","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,603475.9,603475.9,18247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322448,1443062.00
01/01/2017 21:00,2,0.000,ALERT,212.83,303.28,59.959,1483322403,"201051344001145","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,609246.9,609246.9,18097,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322450,1443063.00
01/01/2017 21:00,2,0.000,ALERT,212.83,302.37,59.959,1483322403,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,602056.7,602056.7,18300,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322452,1443064.00
01/01/2017 21:00,2,0.000,ALERT,211.93,301.77,59.917,1483322403,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,825242.5,825242.5,18105,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322454,1443065.00
01/01/2017 21:00,2,0.000,ALERT,213.06,300.87,59.933,1483322403,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,715824.0,715824.0,18499,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322456,1443066.00
01/01/2017 21:00,2,0.000,ALERT,212.61,303.28,59.970,1483322403,"201051344001135","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,597846.6,597846.6,18307,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322458,1443067.00
01/01/2017 21:00,2,0.000,ALERT,213.06,304.48,59.949,1483322403,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,612692.5,612692.5,18225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322459,1443068.00
01/01/2017 21:00,2,0.000,ALERT,212.83,302.98,59.954,1483322403,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,606015.2,606015.2,18319,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322461,1443069.00
01/01/2017 21:00,2,0.000,ALERT,212.16,302.07,59.944,1483322403,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,841519.0,841519.0,18185,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322463,1443070.00
01/01/2017 21:00,2,0.000,ALERT,213.51,303.58,59.970,1483322403,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,599138.4,599138.4,18315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322465,1443071.00
01/01/2017 21:00,2,0.000,ALERT,212.83,303.28,59.959,1483322403,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,602820.3,602820.3,18255,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322466,1443072.00
01/01/2017 21:00,2,0.000,ALERT,213.29,304.18,59.928,1483322403,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,617053.8,617053.8,18061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483322468,1443073.00
01/01/2017 21:00,2,0.000,ALERT,213.51,303.28,59.944,1483322403,"201051344000648","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,605962.6,605962.6,18048,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322470,1443074.00
01/01/2017 21:00,2,0.000,ALERT,213.51,304.78,59.922,1483322403,"201051344000569","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,618234.6,618234.6,17986,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322472,1443075.00
01/01/2017 21:00,2,0.000,ALERT,213.29,304.18,59.907,1483322403,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,609282.5,609282.5,18211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322474,1443076.00
01/01/2017 21:00,2,0.000,ALERT,213.51,303.88,59.949,1483322403,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,599831.7,599831.7,18270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483322475,1443077.00
01/01/2017 21:00,2,0.000,ALERT,213.96,304.78,59.959,1483322403,"201051344000576","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,609137.0,609137.0,18096,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322477,1443078.00
01/01/2017 21:00,2,0.000,ALERT,212.61,300.27,59.944,1483322403,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,813295.1,813295.1,18312,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483322479,1443079.00
01/01/2017 21:15,2,0.000,ALERT,213.96,304.18,60.007,1483323303,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,608231.7,608231.7,18072,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323305,1443080.00
01/01/2017 21:15,2,0.000,ALERT,212.83,301.47,59.986,1483323303,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,840298.0,840298.0,18182,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323307,1443081.00
01/01/2017 21:15,2,0.000,ALERT,214.19,303.88,59.938,1483323303,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,598896.2,598896.2,18302,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323309,1443082.00
01/01/2017 21:15,2,0.000,ALERT,213.74,304.48,60.028,1483323303,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,601813.9,601813.9,18293,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323311,1443083.00
01/01/2017 21:15,2,0.000,ALERT,212.61,302.98,59.991,1483323303,"201051344000646","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,598720.1,598720.1,18270,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323312,1443084.00
01/01/2017 21:15,2,0.000,ALERT,212.38,302.37,59.996,1483323303,"274151322000052","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,867715.8,867715.8,17954,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323314,1443085.00
01/01/2017 21:15,2,0.000,ALERT,212.83,302.98,60.007,1483323303,"201051344000585","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,609432.7,609432.7,18316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323316,1443086.00
01/01/2017 21:15,2,0.000,ALERT,212.83,303.28,59.991,1483323303,"201051344001230","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,601997.7,601997.7,18156,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323318,1443087.00
01/01/2017 21:15,2,0.000,ALERT,213.51,303.88,59.996,1483323303,"201051344000582","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,594092.7,594092.7,18270,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323320,1443088.00
01/01/2017 21:15,2,0.000,ALERT,212.61,303.28,59.949,1483323303,"201051344000955","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,609169.6,609169.6,18262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323322,1443089.00
01/01/2017 21:15,2,0.000,ALERT,212.61,300.87,60.002,1483323303,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,714916.3,714916.3,18544,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323323,1443090.00
01/01/2017 21:15,2,0.000,ALERT,213.51,304.78,60.002,1483323303,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,616872.1,616872.1,18220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323325,1443091.00
01/01/2017 21:15,2,0.000,ALERT,212.61,303.58,60.002,1483323303,"201051344000890","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,606073.3,606073.3,18294,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323327,1443092.00
01/01/2017 21:15,2,0.000,ALERT,212.83,302.68,60.012,1483323303,"201051344000438","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,607362.6,607362.6,18306,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323329,1443093.00
01/01/2017 21:15,2,0.000,ALERT,213.06,302.68,60.012,1483323303,"201051344000417","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,592625.0,592625.0,18421,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323330,1443094.00
01/01/2017 21:15,2,0.000,ALERT,212.83,302.07,59.996,1483323303,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,859189.5,859189.5,17991,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323332,1443095.00
01/01/2017 21:15,2,0.000,ALERT,213.06,301.47,59.986,1483323303,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,917269.0,917269.0,18041,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323334,1443096.00
01/01/2017 21:15,2,0.000,ALERT,213.51,304.78,60.007,1483323303,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,600258.7,600258.7,18275,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323336,1443097.00
01/01/2017 21:15,2,0.000,ALERT,212.61,302.68,59.981,1483323303,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,908217.5,908217.5,18076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323338,1443098.00
01/01/2017 21:15,2,0.000,ALERT,213.29,304.18,60.012,1483323303,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,564436.1,564436.1,18340,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323339,1443099.00
01/01/2017 21:15,2,0.000,ALERT,212.61,302.07,60.002,1483323303,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,607615.9,607615.9,18328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323341,1443100.00
01/01/2017 21:15,2,0.000,ALERT,213.51,304.18,59.991,1483323303,"201051344000458","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,608369.8,608369.8,18208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323343,1443101.00
01/01/2017 21:15,2,0.000,ALERT,214.19,304.18,59.981,1483323303,"201051344000853","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,608048.8,608048.8,18136,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323345,1443102.00
01/01/2017 21:15,2,0.000,ALERT,213.29,302.98,59.975,1483323303,"201051344000685","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,606362.2,606362.2,18260,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323347,1443103.00
01/01/2017 21:15,2,0.000,ALERT,213.06,302.37,59.996,1483323303,"201051344000917","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,603475.9,603475.9,18249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323348,1443104.00
01/01/2017 21:15,2,0.000,ALERT,213.06,302.68,59.981,1483323303,"201051344001145","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,609246.9,609246.9,18099,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323350,1443105.00
01/01/2017 21:15,2,0.000,ALERT,212.83,302.07,59.981,1483323303,"201051344000651","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,602056.7,602056.7,18302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323352,1443106.00
01/01/2017 21:15,2,0.000,ALERT,212.38,301.77,59.965,1483323303,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,825242.5,825242.5,18107,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323354,1443107.00
01/01/2017 21:15,2,0.000,ALERT,213.51,301.17,59.975,1483323303,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,715824.0,715824.0,18501,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323356,1443108.00
01/01/2017 21:15,2,0.000,ALERT,212.61,302.68,59.975,1483323303,"201051344001135","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,597846.6,597846.6,18309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323357,1443109.00
01/01/2017 21:15,2,0.000,ALERT,213.29,304.78,59.965,1483323303,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,612692.5,612692.5,18227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323359,1443110.00
01/01/2017 21:15,2,0.000,ALERT,212.83,302.37,59.965,1483323303,"201051344001203","219011344069620",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,606015.2,606015.2,18321,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323361,1443111.00
01/01/2017 21:15,2,0.000,ALERT,212.61,302.07,59.970,1483323303,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,841519.0,841519.0,18187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323363,1443112.00
01/01/2017 21:15,2,0.000,ALERT,213.74,303.58,59.954,1483323303,"201051344000867","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,599138.4,599138.4,18317,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323364,1443113.00
01/01/2017 21:15,2,0.000,ALERT,212.61,302.98,59.959,1483323303,"201051344001093","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,602820.3,602820.3,18257,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323366,1443114.00
01/01/2017 21:15,2,0.000,ALERT,213.51,304.18,59.970,1483323303,"201051344000900","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,617053.8,617053.8,18063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323368,1443115.00
01/01/2017 21:15,2,0.000,ALERT,213.51,303.28,59.959,1483323303,"201051344000648","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,605962.6,605962.6,18050,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323370,1443116.00
01/01/2017 21:15,2,0.000,ALERT,213.74,304.78,59.965,1483323303,"201051344000569","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,618234.6,618234.6,17988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323372,1443117.00
01/01/2017 21:15,2,0.000,ALERT,213.74,304.48,59.965,1483323303,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,609282.5,609282.5,18213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323374,1443118.00
01/01/2017 21:15,2,0.000,ALERT,213.51,303.88,59.954,1483323303,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,599831.7,599831.7,18272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483323376,1443119.00
01/01/2017 21:15,2,0.000,ALERT,214.19,304.78,59.965,1483323303,"201051344000576","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,609137.0,609137.0,18098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323377,1443120.00
01/01/2017 21:15,2,0.000,ALERT,212.83,300.87,59.954,1483323303,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,813295.1,813295.1,18314,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483323379,1443121.00
01/01/2017 21:30,2,0.000,ALERT,214.19,304.78,59.954,1483324203,"201051344000645","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,608231.7,608231.7,18074,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324205,1443122.00
01/01/2017 21:30,2,0.000,ALERT,213.06,302.07,59.949,1483324203,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,840298.0,840298.0,18184,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324207,1443123.00
01/01/2017 21:30,2,0.000,ALERT,214.41,304.78,59.970,1483324203,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,598896.2,598896.2,18304,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324209,1443124.00
01/01/2017 21:30,2,0.000,ALERT,213.96,305.08,59.965,1483324203,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,601813.9,601813.9,18295,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324210,1443125.00
01/01/2017 21:30,2,0.000,ALERT,212.83,303.58,59.970,1483324203,"201051344000646","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,598720.1,598720.1,18272,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324212,1443126.00
01/01/2017 21:30,2,0.000,ALERT,212.61,301.77,59.959,1483324203,"274151322000052","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,867715.8,867715.8,17956,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324214,1443127.00
01/01/2017 21:30,2,0.000,ALERT,213.06,303.58,59.970,1483324203,"201051344000585","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,609432.7,609432.7,18318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324216,1443128.00
01/01/2017 21:30,2,0.000,ALERT,212.83,303.88,59.970,1483324203,"201051344001230","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,601997.7,601997.7,18158,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324218,1443129.00
01/01/2017 21:30,2,0.000,ALERT,213.51,304.48,59.970,1483324203,"201051344000582","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,594092.7,594092.7,18272,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324220,1443130.00
01/01/2017 21:30,2,0.000,ALERT,212.83,303.88,59.970,1483324203,"201051344000955","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,609169.6,609169.6,18264,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324221,1443131.00
01/01/2017 21:30,2,0.000,ALERT,212.61,301.77,59.981,1483324203,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,714916.3,714916.3,18546,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324223,1443132.00
01/01/2017 21:30,2,0.000,ALERT,213.74,305.68,59.981,1483324203,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,616872.1,616872.1,18222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324225,1443133.00
01/01/2017 21:30,2,0.000,ALERT,213.06,304.18,59.986,1483324203,"201051344000890","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,606073.3,606073.3,18296,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324227,1443134.00
01/01/2017 21:30,2,0.000,ALERT,213.06,303.58,59.981,1483324203,"201051344000438","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,607362.6,607362.6,18308,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324228,1443135.00
01/01/2017 21:30,2,0.000,ALERT,213.29,302.98,59.986,1483324203,"201051344000417","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,592625.0,592625.0,18423,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324230,1443136.00
01/01/2017 21:30,2,0.000,ALERT,212.83,302.37,59.981,1483324203,"274151322000083","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,859189.5,859189.5,17993,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324232,1443137.00
01/01/2017 21:30,2,0.000,ALERT,213.29,302.07,59.986,1483324203,"274151322000076","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,917269.0,917269.0,18043,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324234,1443138.00
01/01/2017 21:30,2,0.000,ALERT,213.74,305.68,59.954,1483324203,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,600258.7,600258.7,18277,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324236,1443139.00
01/01/2017 21:30,2,0.000,ALERT,212.83,302.98,59.986,1483324203,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,908217.5,908217.5,18078,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324238,1443140.00
01/01/2017 21:30,2,0.000,ALERT,213.74,304.78,59.991,1483324203,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,564436.1,564436.1,18342,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324240,1443141.00
01/01/2017 21:30,2,0.000,ALERT,212.83,302.37,59.991,1483324203,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,607615.9,607615.9,18330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324242,1443142.00
01/01/2017 21:30,2,0.000,ALERT,213.51,305.08,60.018,1483324203,"201051344000458","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,608369.8,608369.8,18210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324243,1443143.00
01/01/2017 21:30,2,0.000,ALERT,214.41,305.08,59.996,1483324203,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,608048.8,608048.8,18138,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324245,1443144.00
01/01/2017 21:30,2,0.000,ALERT,213.29,303.58,59.981,1483324203,"201051344000685","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,606362.2,606362.2,18262,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324247,1443145.00
01/01/2017 21:30,2,0.000,ALERT,213.29,302.98,59.986,1483324203,"201051344000917","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,603475.9,603475.9,18251,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324249,1443146.00
01/01/2017 21:30,2,0.000,ALERT,213.29,303.88,59.981,1483324203,"201051344001145","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,609246.9,609246.9,18101,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324251,1443147.00
