ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 21:30,2,0.000,ALERT,213.06,302.68,59.975,1483324203,"201051344000651","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,602056.7,602056.7,18304,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324253,1443148.00
01/01/2017 21:30,2,0.000,ALERT,212.38,301.47,59.991,1483324203,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,825242.5,825242.5,18109,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324254,1443149.00
01/01/2017 21:30,2,0.000,ALERT,213.51,301.17,59.996,1483324203,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,715824.0,715824.0,18503,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324256,1443150.00
01/01/2017 21:30,2,0.000,ALERT,212.61,303.28,59.981,1483324203,"201051344001135","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,597846.6,597846.6,18311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324258,1443151.00
01/01/2017 21:30,2,0.000,ALERT,213.74,305.98,59.986,1483324203,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,612692.5,612692.5,18229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324260,1443152.00
01/01/2017 21:30,2,0.000,ALERT,213.06,303.28,59.991,1483324203,"201051344001203","219011344069620",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,606015.2,606015.2,18323,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324262,1443153.00
01/01/2017 21:30,2,0.000,ALERT,212.61,302.07,59.938,1483324203,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,841519.0,841519.0,18189,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324263,1443154.00
01/01/2017 21:30,2,0.000,ALERT,213.96,304.78,59.986,1483324203,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,599138.4,599138.4,18319,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324265,1443155.00
01/01/2017 21:30,2,0.000,ALERT,212.83,303.58,60.002,1483324203,"201051344001093","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,602820.3,602820.3,18259,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324267,1443156.00
01/01/2017 21:30,2,0.000,ALERT,213.74,305.08,59.981,1483324203,"201051344000900","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,617053.8,617053.8,18065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324269,1443157.00
01/01/2017 21:30,2,0.000,ALERT,213.96,304.48,59.986,1483324203,"201051344000648","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,605962.6,605962.6,18052,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483324271,1443158.00
01/01/2017 21:30,2,0.000,ALERT,213.74,305.38,59.986,1483324203,"201051344000569","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,618234.6,618234.6,17990,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324272,1443159.00
01/01/2017 21:30,2,0.000,ALERT,213.74,305.08,59.991,1483324203,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,609282.5,609282.5,18215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324274,1443160.00
01/01/2017 21:30,2,0.000,ALERT,213.96,305.08,60.023,1483324203,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,599831.7,599831.7,18274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324276,1443161.00
01/01/2017 21:30,2,0.000,ALERT,214.19,305.38,59.970,1483324203,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,609137.0,609137.0,18100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324278,1443162.00
01/01/2017 21:30,2,0.000,ALERT,212.83,301.17,59.996,1483324203,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,813295.1,813295.1,18316,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483324280,1443163.00
01/01/2017 21:45,2,0.000,ALERT,214.41,304.48,59.965,1483325104,"201051344000645","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,608231.7,608231.7,18076,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325106,1443164.00
01/01/2017 21:45,2,0.000,ALERT,212.38,300.87,59.959,1483325104,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,840298.0,840298.0,18186,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325107,1443165.00
01/01/2017 21:45,2,0.000,ALERT,214.64,304.18,59.986,1483325104,"201051344000633","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,598896.2,598896.2,18306,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325109,1443166.00
01/01/2017 21:45,2,0.000,ALERT,214.19,304.48,59.981,1483325104,"201051344000469","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,601813.9,601813.9,18297,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325111,1443167.00
01/01/2017 21:45,2,0.000,ALERT,213.06,303.88,59.938,1483325104,"201051344000646","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,598720.1,598720.1,18274,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325113,1443168.00
01/01/2017 21:45,2,0.000,ALERT,211.93,300.87,60.002,1483325104,"274151322000052","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,867715.8,867715.8,17958,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325114,1443169.00
01/01/2017 21:45,2,0.000,ALERT,213.51,304.18,59.986,1483325104,"201051344000585","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,609432.7,609432.7,18320,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325116,1443170.00
01/01/2017 21:45,2,0.000,ALERT,213.06,304.18,60.023,1483325104,"201051344001230","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,601997.7,601997.7,18160,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325118,1443171.00
01/01/2017 21:45,2,0.000,ALERT,213.74,305.08,59.986,1483325104,"201051344000582","219011344069620",0.00,-2.00,0,302.68,305.98,0.0,0.0,0.000,594092.7,594092.7,18274,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325120,1443172.00
01/01/2017 21:45,2,0.000,ALERT,213.06,304.18,59.986,1483325104,"201051344000955","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,609169.6,609169.6,18266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325122,1443173.00
01/01/2017 21:45,2,0.000,ALERT,212.16,300.27,59.975,1483325104,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,714916.3,714916.3,18548,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325123,1443174.00
01/01/2017 21:45,2,0.000,ALERT,213.96,305.08,59.991,1483325104,"201051344000579","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,616872.1,616872.1,18224,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483325125,1443175.00
01/01/2017 21:45,2,0.000,ALERT,213.29,304.48,59.981,1483325104,"201051344000890","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,606073.3,606073.3,18298,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325127,1443176.00
01/01/2017 21:45,2,0.000,ALERT,213.29,303.58,59.981,1483325104,"201051344000438","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,607362.6,607362.6,18310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483325129,1443177.00
01/01/2017 21:45,2,0.000,ALERT,213.74,303.58,59.986,1483325104,"201051344000417","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,592625.0,592625.0,18425,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325131,1443178.00
01/01/2017 21:45,2,0.000,ALERT,212.16,301.17,59.970,1483325104,"274151322000083","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,859189.5,859189.5,17995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325132,1443179.00
01/01/2017 21:45,2,0.000,ALERT,213.06,301.17,59.981,1483325104,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,917269.0,917269.0,18045,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325134,1443180.00
01/01/2017 21:45,2,0.000,ALERT,213.74,304.78,59.975,1483325104,"201051344000868","219011344069620",0.00,-1.50,0,303.88,307.48,0.0,0.0,0.000,600258.7,600258.7,18279,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325136,1443181.00
01/01/2017 21:45,2,0.000,ALERT,212.16,302.07,59.970,1483325104,"274151322000095","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,908217.5,908217.5,18080,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325138,1443182.00
01/01/2017 21:45,2,0.000,ALERT,213.74,304.18,59.986,1483325104,"201051344000988","219011344069620",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,564436.1,564436.1,18344,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325140,1443183.00
01/01/2017 21:45,2,0.000,ALERT,213.29,303.28,59.981,1483325104,"201051344001025","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,607615.9,607615.9,18332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483325142,1443184.00
01/01/2017 21:45,2,0.000,ALERT,213.74,304.18,59.981,1483325104,"201051344000458","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,608369.8,608369.8,18212,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325143,1443185.00
01/01/2017 21:45,2,0.000,ALERT,214.19,303.88,60.012,1483325104,"201051344000853","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,608048.8,608048.8,18140,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325145,1443186.00
01/01/2017 21:45,2,0.000,ALERT,213.51,303.88,59.986,1483325104,"201051344000685","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,606362.2,606362.2,18264,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325147,1443187.00
01/01/2017 21:45,2,0.000,ALERT,213.29,303.28,59.981,1483325104,"201051344000917","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,603475.9,603475.9,18253,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325149,1443188.00
01/01/2017 21:45,2,0.000,ALERT,213.74,304.18,59.981,1483325104,"201051344001145","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,609246.9,609246.9,18103,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325151,1443189.00
01/01/2017 21:45,2,0.000,ALERT,213.29,303.28,59.975,1483325104,"201051344000651","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,602056.7,602056.7,18306,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325152,1443190.00
01/01/2017 21:45,2,0.000,ALERT,211.93,300.87,59.986,1483325104,"274151322000088","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,825242.5,825242.5,18111,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325154,1443191.00
01/01/2017 21:45,2,0.000,ALERT,212.83,300.57,59.981,1483325104,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,715824.0,715824.0,18505,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325156,1443192.00
01/01/2017 21:45,2,0.000,ALERT,212.83,303.88,59.975,1483325104,"201051344001135","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,597846.6,597846.6,18313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325158,1443193.00
01/01/2017 21:45,2,0.000,ALERT,213.51,304.78,59.986,1483325104,"201051344000594","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,612692.5,612692.5,18231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325160,1443194.00
01/01/2017 21:45,2,0.000,ALERT,213.51,303.58,59.981,1483325104,"201051344001203","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,606015.2,606015.2,18325,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325162,1443195.00
01/01/2017 21:45,2,0.000,ALERT,211.93,301.47,59.970,1483325104,"274151322000054","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,841519.0,841519.0,18191,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325163,1443196.00
01/01/2017 21:45,2,0.000,ALERT,213.96,303.88,59.986,1483325104,"201051344000867","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,599138.4,599138.4,18321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325165,1443197.00
01/01/2017 21:45,2,0.000,ALERT,213.06,303.88,59.954,1483325104,"201051344001093","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,602820.3,602820.3,18261,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483325167,1443198.00
01/01/2017 21:45,2,0.000,ALERT,213.51,304.18,59.959,1483325104,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,617053.8,617053.8,18067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325169,1443199.00
01/01/2017 21:45,2,0.000,ALERT,213.96,303.58,59.986,1483325104,"201051344000648","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,605962.6,605962.6,18054,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325171,1443200.00
01/01/2017 21:45,2,0.000,ALERT,213.74,304.48,59.981,1483325104,"201051344000569","219011344069620",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,618234.6,618234.6,17992,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325173,1443201.00
01/01/2017 21:45,2,0.000,ALERT,213.74,304.18,59.986,1483325104,"201051344000983","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,609282.5,609282.5,18217,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325175,1443202.00
01/01/2017 21:45,2,0.000,ALERT,213.96,303.88,59.996,1483325104,"201051344001158","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,599831.7,599831.7,18276,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483325176,1443203.00
01/01/2017 21:45,2,0.000,ALERT,214.19,304.48,60.028,1483325104,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,609137.0,609137.0,18102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483325178,1443204.00
01/01/2017 21:45,2,0.000,ALERT,212.38,300.57,59.981,1483325104,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,813295.1,813295.1,18318,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483325180,1443205.00
01/01/2017 22:00,2,0.000,ALERT,214.41,304.48,59.965,1483326003,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,608231.7,608231.7,18078,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326005,1443206.00
01/01/2017 22:00,2,0.000,ALERT,212.61,301.17,59.959,1483326003,"274151322000085","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,840298.0,840298.0,18188,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326007,1443207.00
01/01/2017 22:00,2,0.000,ALERT,214.64,304.18,59.965,1483326003,"201051344000633","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,598896.2,598896.2,18308,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326009,1443208.00
01/01/2017 22:00,2,0.000,ALERT,213.96,304.48,59.975,1483326003,"201051344000469","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,601813.9,601813.9,18299,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326010,1443209.00
01/01/2017 22:00,2,0.000,ALERT,213.29,303.88,59.944,1483326003,"201051344000646","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,598720.1,598720.1,18276,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326012,1443210.00
01/01/2017 22:00,2,0.000,ALERT,211.93,301.77,59.959,1483326003,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,867715.8,867715.8,17960,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326014,1443211.00
01/01/2017 22:00,2,0.000,ALERT,213.29,303.88,59.965,1483326003,"201051344000585","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,609432.7,609432.7,18322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326016,1443212.00
01/01/2017 22:00,2,0.000,ALERT,213.29,304.18,59.954,1483326003,"201051344001230","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,601997.7,601997.7,18162,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326018,1443213.00
01/01/2017 22:00,2,0.000,ALERT,213.74,304.48,59.959,1483326003,"201051344000582","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,594092.7,594092.7,18276,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326019,1443214.00
01/01/2017 22:00,2,0.000,ALERT,213.06,303.88,59.965,1483326003,"201051344000955","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,609169.6,609169.6,18268,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326021,1443215.00
01/01/2017 22:00,2,0.000,ALERT,212.16,299.97,59.949,1483326003,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,714916.3,714916.3,18550,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326023,1443216.00
01/01/2017 22:00,2,0.000,ALERT,213.96,305.08,59.954,1483326003,"201051344000579","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,616872.1,616872.1,18226,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326025,1443217.00
01/01/2017 22:00,2,0.000,ALERT,213.06,304.18,59.965,1483326003,"201051344000890","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,606073.3,606073.3,18300,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326026,1443218.00
01/01/2017 22:00,2,0.000,ALERT,213.51,303.58,59.959,1483326003,"201051344000438","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,607362.6,607362.6,18312,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326028,1443219.00
01/01/2017 22:00,2,0.000,ALERT,213.51,303.28,59.965,1483326003,"201051344000417","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,592625.0,592625.0,18427,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326030,1443220.00
01/01/2017 22:00,2,0.000,ALERT,212.38,301.77,59.965,1483326003,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,859189.5,859189.5,17997,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326032,1443221.00
01/01/2017 22:00,2,0.000,ALERT,212.83,300.57,59.981,1483326003,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,917269.0,917269.0,18047,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326034,1443222.00
01/01/2017 22:00,2,0.000,ALERT,213.74,304.78,59.965,1483326003,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,600258.7,600258.7,18281,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326036,1443223.00
01/01/2017 22:00,2,0.000,ALERT,212.38,301.77,59.965,1483326003,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,908217.5,908217.5,18082,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326037,1443224.00
01/01/2017 22:00,2,0.000,ALERT,213.74,304.48,59.944,1483326003,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,564436.1,564436.1,18346,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326039,1443225.00
01/01/2017 22:00,2,0.000,ALERT,212.83,302.68,59.975,1483326003,"201051344001025","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,607615.9,607615.9,18334,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326041,1443226.00
01/01/2017 22:00,2,0.000,ALERT,213.74,305.08,59.981,1483326003,"201051344000458","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,608369.8,608369.8,18214,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326043,1443227.00
01/01/2017 22:00,2,0.000,ALERT,214.41,304.78,60.002,1483326003,"201051344000853","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,608048.8,608048.8,18142,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326044,1443228.00
01/01/2017 22:00,2,0.000,ALERT,213.51,303.58,59.970,1483326003,"201051344000685","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,606362.2,606362.2,18266,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326046,1443229.00
01/01/2017 22:00,2,0.000,ALERT,213.29,303.28,60.002,1483326003,"201051344000917","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,603475.9,603475.9,18255,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326048,1443230.00
01/01/2017 22:00,2,0.000,ALERT,213.51,303.58,59.944,1483326003,"201051344001145","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,609246.9,609246.9,18105,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326050,1443231.00
01/01/2017 22:00,2,0.000,ALERT,213.06,302.68,59.981,1483326003,"201051344000651","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,602056.7,602056.7,18308,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326052,1443232.00
01/01/2017 22:00,2,0.000,ALERT,211.70,300.57,59.959,1483326003,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,825242.5,825242.5,18113,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326053,1443233.00
01/01/2017 22:00,2,0.000,ALERT,212.61,299.67,59.959,1483326003,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,715824.0,715824.0,18507,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326055,1443234.00
01/01/2017 22:00,2,0.000,ALERT,212.61,303.28,59.975,1483326003,"201051344001135","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,597846.6,597846.6,18315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326057,1443235.00
01/01/2017 22:00,2,0.000,ALERT,213.51,305.08,59.970,1483326003,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,612692.5,612692.5,18233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326059,1443236.00
01/01/2017 22:00,2,0.000,ALERT,213.06,302.98,59.965,1483326003,"201051344001203","219011344069620",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,606015.2,606015.2,18327,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326060,1443237.00
01/01/2017 22:00,2,0.000,ALERT,211.93,301.17,59.965,1483326003,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,841519.0,841519.0,18193,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326062,1443238.00
01/01/2017 22:00,2,0.000,ALERT,213.96,304.18,59.975,1483326003,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,599138.4,599138.4,18323,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326064,1443239.00
01/01/2017 22:00,2,0.000,ALERT,212.83,303.28,59.959,1483326003,"201051344001093","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,602820.3,602820.3,18263,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326066,1443240.00
01/01/2017 22:00,2,0.000,ALERT,213.74,304.78,59.970,1483326003,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,617053.8,617053.8,18069,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326068,1443241.00
01/01/2017 22:00,2,0.000,ALERT,213.96,303.88,59.996,1483326003,"201051344000648","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,605962.6,605962.6,18056,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326070,1443242.00
01/01/2017 22:00,2,0.000,ALERT,213.74,304.78,59.959,1483326003,"201051344000569","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,618234.6,618234.6,17994,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326071,1443243.00
01/01/2017 22:00,2,0.000,ALERT,213.74,304.78,59.944,1483326003,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,609282.5,609282.5,18219,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326073,1443244.00
01/01/2017 22:00,2,0.000,ALERT,213.96,304.48,59.965,1483326003,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,599831.7,599831.7,18278,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326075,1443245.00
01/01/2017 22:00,2,0.000,ALERT,214.41,305.08,59.970,1483326003,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,609137.0,609137.0,18104,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326077,1443246.00
01/01/2017 22:00,2,0.000,ALERT,212.38,299.67,59.938,1483326003,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,813295.1,813295.1,18320,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326079,1443247.00
01/01/2017 22:15,2,0.000,ALERT,214.19,304.18,59.959,1483326903,"201051344000645","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,608231.7,608231.7,18080,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326905,1443248.00
01/01/2017 22:15,2,0.000,ALERT,212.38,300.87,59.965,1483326903,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,840298.0,840298.0,18190,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326907,1443249.00
01/01/2017 22:15,2,0.000,ALERT,214.41,303.88,59.959,1483326903,"201051344000633","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,598896.2,598896.2,18310,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326909,1443250.00
01/01/2017 22:15,2,0.000,ALERT,213.96,304.48,59.981,1483326903,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,601813.9,601813.9,18301,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326911,1443251.00
01/01/2017 22:15,2,0.000,ALERT,213.51,304.48,59.970,1483326903,"201051344000646","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,598720.1,598720.1,18278,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326912,1443252.00
01/01/2017 22:15,2,0.000,ALERT,211.93,300.57,59.975,1483326903,"274151322000052","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,867715.8,867715.8,17962,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326915,1443253.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.48,59.975,1483326903,"201051344000585","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,609432.7,609432.7,18324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326916,1443254.00
01/01/2017 22:15,2,0.000,ALERT,213.51,304.48,59.975,1483326903,"201051344001230","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,601997.7,601997.7,18164,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326918,1443255.00
01/01/2017 22:15,2,0.000,ALERT,214.41,305.38,59.944,1483326903,"201051344000582","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,594092.7,594092.7,18278,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326920,1443256.00
01/01/2017 22:15,2,0.000,ALERT,213.51,304.48,60.007,1483326903,"201051344000955","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,609169.6,609169.6,18270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326922,1443257.00
01/01/2017 22:15,2,0.000,ALERT,212.38,300.27,59.954,1483326903,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,714916.3,714916.3,18552,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326924,1443258.00
01/01/2017 22:15,2,0.000,ALERT,213.96,304.78,59.981,1483326903,"201051344000579","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,616872.1,616872.1,18228,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326925,1443259.00
01/01/2017 22:15,2,0.000,ALERT,213.51,304.78,59.981,1483326903,"201051344000890","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,606073.3,606073.3,18302,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326927,1443260.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.18,59.991,1483326903,"201051344000438","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,607362.6,607362.6,18314,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326929,1443261.00
01/01/2017 22:15,2,0.000,ALERT,213.96,303.88,59.975,1483326903,"201051344000417","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,592625.0,592625.0,18429,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326931,1443262.00
01/01/2017 22:15,2,0.000,ALERT,212.61,301.77,59.975,1483326903,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,859189.5,859189.5,17999,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326932,1443263.00
01/01/2017 22:15,2,0.000,ALERT,212.83,300.57,59.970,1483326903,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,917269.0,917269.0,18049,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326934,1443264.00
01/01/2017 22:15,2,0.000,ALERT,213.74,305.08,60.007,1483326903,"201051344000868","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,600258.7,600258.7,18283,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326936,1443265.00
01/01/2017 22:15,2,0.000,ALERT,212.38,301.77,59.975,1483326903,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,908217.5,908217.5,18084,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326938,1443266.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.48,59.991,1483326903,"201051344000988","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,564436.1,564436.1,18348,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326940,1443267.00
01/01/2017 22:15,2,0.000,ALERT,213.51,303.58,59.991,1483326903,"201051344001025","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,607615.9,607615.9,18336,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326942,1443268.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.48,60.034,1483326903,"201051344000458","219011344069620",0.00,0.00,0,302.68,307.48,0.0,0.0,0.000,608369.8,608369.8,18216,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326944,1443269.00
01/01/2017 22:15,2,0.000,ALERT,214.64,304.48,59.996,1483326903,"201051344000853","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,608048.8,608048.8,18144,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326945,1443270.00
01/01/2017 22:15,2,0.000,ALERT,213.96,304.48,59.954,1483326903,"201051344000685","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,606362.2,606362.2,18268,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326947,1443271.00
01/01/2017 22:15,2,0.000,ALERT,213.96,303.88,59.996,1483326903,"201051344000917","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,603475.9,603475.9,18257,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326949,1443272.00
01/01/2017 22:15,2,0.000,ALERT,214.19,304.78,59.986,1483326903,"201051344001145","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,609246.9,609246.9,18107,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326951,1443273.00
01/01/2017 22:15,2,0.000,ALERT,213.74,303.88,59.991,1483326903,"201051344000651","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,602056.7,602056.7,18310,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326953,1443274.00
01/01/2017 22:15,2,0.000,ALERT,212.16,300.87,60.023,1483326903,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,825242.5,825242.5,18115,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326955,1443275.00
01/01/2017 22:15,2,0.000,ALERT,213.06,300.27,59.991,1483326903,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,715824.0,715824.0,18509,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326956,1443276.00
01/01/2017 22:15,2,0.000,ALERT,213.51,304.48,59.996,1483326903,"201051344001135","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,597846.6,597846.6,18317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326958,1443277.00
01/01/2017 22:15,2,0.000,ALERT,213.51,305.08,59.954,1483326903,"201051344000594","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,612692.5,612692.5,18235,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326960,1443278.00
01/01/2017 22:15,2,0.000,ALERT,213.96,304.18,59.991,1483326903,"201051344001203","219011344069620",0.00,-2.00,0,300.87,307.18,0.0,0.0,0.000,606015.2,606015.2,18329,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326962,1443279.00
01/01/2017 22:15,2,0.000,ALERT,212.16,301.47,59.981,1483326903,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,841519.0,841519.0,18195,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326963,1443280.00
01/01/2017 22:15,2,0.000,ALERT,214.19,304.18,59.996,1483326903,"201051344000867","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,599138.4,599138.4,18325,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326965,1443281.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.78,59.991,1483326903,"201051344001093","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,602820.3,602820.3,18265,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483326967,1443282.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.18,59.996,1483326903,"201051344000900","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,617053.8,617053.8,18071,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326969,1443283.00
01/01/2017 22:15,2,0.000,ALERT,213.96,303.28,60.002,1483326903,"201051344000648","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,605962.6,605962.6,18058,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326971,1443284.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.48,59.991,1483326903,"201051344000569","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,618234.6,618234.6,17996,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326973,1443285.00
01/01/2017 22:15,2,0.000,ALERT,213.74,304.18,59.970,1483326903,"201051344000983","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,609282.5,609282.5,18221,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326974,1443286.00
01/01/2017 22:15,2,0.000,ALERT,213.96,304.18,59.991,1483326903,"201051344001158","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,599831.7,599831.7,18280,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326976,1443287.00
01/01/2017 22:15,2,0.000,ALERT,214.19,304.78,59.965,1483326903,"201051344000576","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,609137.0,609137.0,18106,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326978,1443288.00
01/01/2017 22:15,2,0.000,ALERT,212.38,300.27,59.986,1483326903,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,813295.1,813295.1,18322,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483326980,1443289.00
01/01/2017 22:30,2,0.000,ALERT,214.64,305.38,59.996,1483327803,"201051344000645","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,608231.7,608231.7,18082,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327805,1443290.00
01/01/2017 22:30,2,0.000,ALERT,212.83,301.47,59.996,1483327803,"274151322000085","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,840298.0,840298.0,18192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327807,1443291.00
01/01/2017 22:30,2,0.000,ALERT,214.87,305.08,60.007,1483327803,"201051344000633","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,598896.2,598896.2,18312,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327809,1443292.00
