ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 22:30,2,0.000,ALERT,214.41,305.68,60.002,1483327803,"201051344000469","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,601813.9,601813.9,18303,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327811,1443293.00
01/01/2017 22:30,2,0.000,ALERT,213.74,305.08,59.991,1483327803,"201051344000646","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,598720.1,598720.1,18280,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327813,1443294.00
01/01/2017 22:30,2,0.000,ALERT,212.38,301.77,60.002,1483327803,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,867715.8,867715.8,17964,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327814,1443295.00
01/01/2017 22:30,2,0.000,ALERT,213.96,305.08,59.996,1483327803,"201051344000585","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,609432.7,609432.7,18326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327816,1443296.00
01/01/2017 22:30,2,0.000,ALERT,213.74,305.38,60.007,1483327803,"201051344001230","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,601997.7,601997.7,18166,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327818,1443297.00
01/01/2017 22:30,2,0.000,ALERT,214.41,305.98,60.034,1483327803,"201051344000582","219011344069620",0.00,-2.50,0,303.28,306.88,0.0,0.0,0.000,594092.7,594092.7,18280,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327820,1443298.00
01/01/2017 22:30,2,0.000,ALERT,213.74,305.08,60.007,1483327803,"201051344000955","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,609169.6,609169.6,18272,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327822,1443299.00
01/01/2017 22:30,2,0.000,ALERT,212.61,300.87,60.002,1483327803,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,714916.3,714916.3,18554,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327823,1443300.00
01/01/2017 22:30,2,0.000,ALERT,214.19,305.98,60.018,1483327803,"201051344000579","219011344069620",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,616872.1,616872.1,18230,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327825,1443301.00
01/01/2017 22:30,2,0.000,ALERT,213.74,305.68,59.991,1483327803,"201051344000890","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,606073.3,606073.3,18304,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327827,1443302.00
01/01/2017 22:30,2,0.000,ALERT,213.96,304.78,60.002,1483327803,"201051344000438","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,607362.6,607362.6,18316,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327829,1443303.00
01/01/2017 22:30,2,0.000,ALERT,214.19,304.48,60.012,1483327803,"201051344000417","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,592625.0,592625.0,18431,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327831,1443304.00
01/01/2017 22:30,2,0.000,ALERT,212.61,302.37,59.991,1483327803,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,859189.5,859189.5,18001,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327832,1443305.00
01/01/2017 22:30,2,0.000,ALERT,213.51,301.77,60.002,1483327803,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,917269.0,917269.0,18051,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327834,1443306.00
01/01/2017 22:30,2,0.000,ALERT,214.19,305.98,60.007,1483327803,"201051344000868","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,600258.7,600258.7,18285,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327836,1443307.00
01/01/2017 22:30,2,0.000,ALERT,212.61,302.07,59.996,1483327803,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,908217.5,908217.5,18086,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327838,1443308.00
01/01/2017 22:30,2,0.000,ALERT,213.96,305.08,59.991,1483327803,"201051344000988","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,564436.1,564436.1,18350,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327840,1443309.00
01/01/2017 22:30,2,0.000,ALERT,213.51,303.88,60.002,1483327803,"201051344001025","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,607615.9,607615.9,18338,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327841,1443310.00
01/01/2017 22:30,2,0.000,ALERT,213.96,305.08,60.002,1483327803,"201051344000458","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,608369.8,608369.8,18218,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327843,1443311.00
01/01/2017 22:30,2,0.000,ALERT,214.64,304.78,60.007,1483327803,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,608048.8,608048.8,18146,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327845,1443312.00
01/01/2017 22:30,2,0.000,ALERT,214.19,304.78,59.996,1483327803,"201051344000685","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,606362.2,606362.2,18270,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327847,1443313.00
01/01/2017 22:30,2,0.000,ALERT,213.96,304.18,60.012,1483327803,"201051344000917","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,603475.9,603475.9,18259,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327849,1443314.00
01/01/2017 22:30,2,0.000,ALERT,214.19,305.08,59.959,1483327803,"201051344001145","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,609246.9,609246.9,18109,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327850,1443315.00
01/01/2017 22:30,2,0.000,ALERT,213.96,304.18,60.039,1483327803,"201051344000651","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,602056.7,602056.7,18312,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327852,1443316.00
01/01/2017 22:30,2,0.000,ALERT,212.16,301.47,60.018,1483327803,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,825242.5,825242.5,18117,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327854,1443317.00
01/01/2017 22:30,2,0.000,ALERT,213.29,301.17,59.996,1483327803,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,715824.0,715824.0,18511,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327856,1443318.00
01/01/2017 22:30,2,0.000,ALERT,213.29,304.78,60.018,1483327803,"201051344001135","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,597846.6,597846.6,18319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327858,1443319.00
01/01/2017 22:30,2,0.000,ALERT,213.96,305.68,59.991,1483327803,"201051344000594","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,612692.5,612692.5,18237,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327860,1443320.00
01/01/2017 22:30,2,0.000,ALERT,213.96,304.78,59.991,1483327803,"201051344001203","219011344069620",0.00,-2.00,0,302.68,307.78,0.0,0.0,0.000,606015.2,606015.2,18331,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327862,1443321.00
01/01/2017 22:30,2,0.000,ALERT,212.38,301.77,59.975,1483327803,"274151322000054","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,841519.0,841519.0,18197,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327863,1443322.00
01/01/2017 22:30,2,0.000,ALERT,214.41,304.48,59.991,1483327803,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,599138.4,599138.4,18327,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327865,1443323.00
01/01/2017 22:30,2,0.000,ALERT,213.74,304.78,59.949,1483327803,"201051344001093","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,602820.3,602820.3,18267,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327867,1443324.00
01/01/2017 22:30,2,0.000,ALERT,213.96,304.78,59.991,1483327803,"201051344000900","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,617053.8,617053.8,18073,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327869,1443325.00
01/01/2017 22:30,2,0.000,ALERT,214.19,304.18,59.991,1483327803,"201051344000648","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,605962.6,605962.6,18060,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327871,1443326.00
01/01/2017 22:30,2,0.000,ALERT,213.96,305.38,59.981,1483327803,"201051344000569","219011344069620",0.00,-1.50,0,302.98,307.78,0.0,0.0,0.000,618234.6,618234.6,17998,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327873,1443327.00
01/01/2017 22:30,2,0.000,ALERT,214.19,305.08,59.981,1483327803,"201051344000983","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,609282.5,609282.5,18223,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327874,1443328.00
01/01/2017 22:30,2,0.000,ALERT,214.19,304.78,59.970,1483327803,"201051344001158","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,599831.7,599831.7,18282,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327876,1443329.00
01/01/2017 22:30,2,0.000,ALERT,214.41,305.38,59.954,1483327803,"201051344000576","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,609137.0,609137.0,18108,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483327878,1443330.00
01/01/2017 22:30,2,0.000,ALERT,212.61,300.27,59.975,1483327803,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,813295.1,813295.1,18324,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483327880,1443331.00
01/01/2017 22:45,2,0.000,ALERT,213.74,303.88,59.965,1483328703,"201051344000645","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,608231.7,608231.7,18084,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328705,1443332.00
01/01/2017 22:45,2,0.000,ALERT,212.61,301.47,59.991,1483328703,"274151322000085","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,840298.0,840298.0,18194,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328707,1443333.00
01/01/2017 22:45,2,0.000,ALERT,213.96,303.88,59.991,1483328703,"201051344000633","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,598896.2,598896.2,18314,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328709,1443334.00
01/01/2017 22:45,2,0.000,ALERT,213.29,304.18,59.986,1483328703,"201051344000469","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,601813.9,601813.9,18305,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328711,1443335.00
01/01/2017 22:45,2,0.000,ALERT,212.61,302.98,59.991,1483328703,"201051344000646","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,598720.1,598720.1,18282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328712,1443336.00
01/01/2017 22:45,2,0.000,ALERT,212.16,302.68,59.996,1483328703,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,867715.8,867715.8,17966,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328714,1443337.00
01/01/2017 22:45,2,0.000,ALERT,212.83,302.98,59.981,1483328703,"201051344000585","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,609432.7,609432.7,18328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483328716,1443338.00
01/01/2017 22:45,2,0.000,ALERT,212.61,302.98,59.981,1483328703,"201051344001230","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,601997.7,601997.7,18168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328718,1443339.00
01/01/2017 22:45,2,0.000,ALERT,213.51,303.88,59.986,1483328703,"201051344000582","219011344069620",0.00,-2.50,0,302.68,307.48,0.0,0.0,0.000,594092.7,594092.7,18282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328720,1443340.00
01/01/2017 22:45,2,0.000,ALERT,212.61,302.98,59.986,1483328703,"201051344000955","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,609169.6,609169.6,18274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328721,1443341.00
01/01/2017 22:45,2,0.000,ALERT,212.61,301.17,59.975,1483328703,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,714916.3,714916.3,18556,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328723,1443342.00
01/01/2017 22:45,2,0.000,ALERT,213.29,304.48,59.991,1483328703,"201051344000579","219011344069620",0.00,-1.50,0,303.28,307.78,0.0,0.0,0.000,616872.1,616872.1,18232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483328725,1443343.00
01/01/2017 22:45,2,0.000,ALERT,212.61,303.28,59.986,1483328703,"201051344000890","219011344069620",0.00,-1.50,0,302.37,307.78,0.0,0.0,0.000,606073.3,606073.3,18306,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483328727,1443344.00
01/01/2017 22:45,2,0.000,ALERT,212.83,302.68,59.991,1483328703,"201051344000438","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,607362.6,607362.6,18318,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328728,1443345.00
01/01/2017 22:45,2,0.000,ALERT,213.06,302.37,59.991,1483328703,"201051344000417","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,592625.0,592625.0,18433,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328730,1443346.00
01/01/2017 22:45,2,0.000,ALERT,212.61,302.37,59.975,1483328703,"274151322000083","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,859189.5,859189.5,18003,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328732,1443347.00
01/01/2017 22:45,2,0.000,ALERT,212.61,300.87,59.959,1483328703,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,917269.0,917269.0,18053,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328734,1443348.00
01/01/2017 22:45,2,0.000,ALERT,213.06,304.48,59.991,1483328703,"201051344000868","219011344069620",0.00,-2.00,0,302.98,307.78,0.0,0.0,0.000,600258.7,600258.7,18287,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483328736,1443349.00
01/01/2017 22:45,2,0.000,ALERT,212.61,302.37,59.986,1483328703,"274151322000095","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,908217.5,908217.5,18088,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328738,1443350.00
01/01/2017 22:45,2,0.000,ALERT,213.06,303.58,59.959,1483328703,"201051344000988","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,564436.1,564436.1,18352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328739,1443351.00
01/01/2017 22:45,2,0.000,ALERT,212.83,302.07,60.002,1483328703,"201051344001025","219011344069620",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,607615.9,607615.9,18340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328741,1443352.00
01/01/2017 22:45,2,0.000,ALERT,213.06,303.88,59.996,1483328703,"201051344000458","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,608369.8,608369.8,18220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328743,1443353.00
01/01/2017 22:45,2,0.000,ALERT,213.74,303.88,59.965,1483328703,"201051344000853","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,608048.8,608048.8,18148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483328745,1443354.00
01/01/2017 22:45,2,0.000,ALERT,213.29,302.98,60.012,1483328703,"201051344000685","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,606362.2,606362.2,18272,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328746,1443355.00
01/01/2017 22:45,2,0.000,ALERT,213.06,302.37,60.039,1483328703,"201051344000917","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,603475.9,603475.9,18261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328748,1443356.00
01/01/2017 22:45,2,0.000,ALERT,213.06,302.98,60.012,1483328703,"201051344001145","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,609246.9,609246.9,18111,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328750,1443357.00
01/01/2017 22:45,2,0.000,ALERT,213.06,302.37,60.023,1483328703,"201051344000651","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,602056.7,602056.7,18314,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328752,1443358.00
01/01/2017 22:45,2,0.000,ALERT,211.93,301.17,60.002,1483328703,"274151322000088","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,825242.5,825242.5,18119,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328754,1443359.00
01/01/2017 22:45,2,0.000,ALERT,213.29,300.87,59.996,1483328703,"274151322000068","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,715824.0,715824.0,18513,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328756,1443360.00
01/01/2017 22:45,2,0.000,ALERT,212.61,302.68,59.959,1483328703,"201051344001135","219011344069620",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,597846.6,597846.6,18321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483328757,1443361.00
01/01/2017 22:45,2,0.000,ALERT,212.83,304.48,59.996,1483328703,"201051344000594","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,612692.5,612692.5,18239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328759,1443362.00
01/01/2017 22:45,2,0.000,ALERT,213.06,302.37,59.996,1483328703,"201051344001203","219011344069620",0.00,-2.00,0,301.77,308.09,0.0,0.0,0.000,606015.2,606015.2,18333,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328761,1443363.00
01/01/2017 22:45,2,0.000,ALERT,212.38,302.37,59.986,1483328703,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,841519.0,841519.0,18199,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328763,1443364.00
01/01/2017 22:45,2,0.000,ALERT,213.51,303.58,59.975,1483328703,"201051344000867","219011344069620",0.00,-1.00,0,301.77,307.18,0.0,0.0,0.000,599138.4,599138.4,18329,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328764,1443365.00
01/01/2017 22:45,2,0.000,ALERT,212.83,302.68,59.959,1483328703,"201051344001093","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,602820.3,602820.3,18269,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328766,1443366.00
01/01/2017 22:45,2,0.000,ALERT,213.29,304.18,59.986,1483328703,"201051344000900","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,617053.8,617053.8,18075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328768,1443367.00
01/01/2017 22:45,2,0.000,ALERT,213.51,303.28,59.996,1483328703,"201051344000648","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,605962.6,605962.6,18062,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328770,1443368.00
01/01/2017 22:45,2,0.000,ALERT,213.29,304.48,59.965,1483328703,"201051344000569","219011344069620",0.00,-2.00,0,303.28,307.78,0.0,0.0,0.000,618234.6,618234.6,18000,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328772,1443369.00
01/01/2017 22:45,2,0.000,ALERT,213.29,303.88,59.996,1483328703,"201051344000983","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,609282.5,609282.5,18225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328774,1443370.00
01/01/2017 22:45,2,0.000,ALERT,213.29,303.88,59.986,1483328703,"201051344001158","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,599831.7,599831.7,18284,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328776,1443371.00
01/01/2017 22:45,2,0.000,ALERT,213.74,304.48,59.991,1483328703,"201051344000576","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,609137.0,609137.0,18110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328778,1443372.00
01/01/2017 22:45,2,0.000,ALERT,212.61,300.57,60.002,1483328703,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,813295.1,813295.1,18326,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483328779,1443373.00
01/01/2017 23:00,2,0.000,ALERT,212.38,302.37,59.991,1483329603,"201051344000645","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,608231.7,608231.7,18086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329605,1443374.00
01/01/2017 23:00,2,0.000,ALERT,211.25,299.97,59.996,1483329603,"274151322000085","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,840298.0,840298.0,18196,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329607,1443375.00
01/01/2017 23:00,2,0.000,ALERT,212.83,302.37,59.954,1483329603,"201051344000633","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,598896.2,598896.2,18316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329609,1443376.00
01/01/2017 23:00,2,0.000,ALERT,212.16,302.37,59.981,1483329603,"201051344000469","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,601813.9,601813.9,18307,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329611,1443377.00
01/01/2017 23:00,2,0.000,ALERT,211.70,301.77,59.991,1483329603,"201051344000646","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,598720.1,598720.1,18284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329613,1443378.00
01/01/2017 23:00,2,0.000,ALERT,211.25,300.87,60.018,1483329603,"274151322000052","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,867715.8,867715.8,17968,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329614,1443379.00
01/01/2017 23:00,2,0.000,ALERT,211.93,301.77,59.991,1483329603,"201051344000585","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,609432.7,609432.7,18330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329616,1443380.00
01/01/2017 23:00,2,0.000,ALERT,211.70,302.07,59.975,1483329603,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,601997.7,601997.7,18170,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329618,1443381.00
01/01/2017 23:00,2,0.000,ALERT,212.38,302.98,59.996,1483329603,"201051344000582","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,594092.7,594092.7,18284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329620,1443382.00
01/01/2017 23:00,2,0.000,ALERT,211.48,302.07,59.981,1483329603,"201051344000955","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,609169.6,609169.6,18276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329621,1443383.00
01/01/2017 23:00,2,0.000,ALERT,211.25,299.67,59.981,1483329603,"274151322000094","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,714916.3,714916.3,18558,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329623,1443384.00
01/01/2017 23:00,2,0.000,ALERT,212.16,302.68,59.981,1483329603,"201051344000579","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,616872.1,616872.1,18234,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329625,1443385.00
01/01/2017 23:00,2,0.000,ALERT,211.48,302.07,59.970,1483329603,"201051344000890","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,606073.3,606073.3,18308,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329627,1443386.00
01/01/2017 23:00,2,0.000,ALERT,211.70,301.47,59.975,1483329603,"201051344000438","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,607362.6,607362.6,18320,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329629,1443387.00
01/01/2017 23:00,2,0.000,ALERT,212.16,301.47,59.954,1483329603,"201051344000417","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,592625.0,592625.0,18435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329630,1443388.00
01/01/2017 23:00,2,0.000,ALERT,211.48,300.27,59.991,1483329603,"274151322000083","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,859189.5,859189.5,18005,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329632,1443389.00
01/01/2017 23:00,2,0.000,ALERT,211.93,300.87,59.944,1483329603,"274151322000076","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,917269.0,917269.0,18055,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329634,1443390.00
01/01/2017 23:00,2,0.000,ALERT,211.93,302.98,59.933,1483329603,"201051344000868","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,600258.7,600258.7,18289,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329636,1443391.00
01/01/2017 23:00,2,0.000,ALERT,211.25,301.17,59.959,1483329603,"274151322000095","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,908217.5,908217.5,18090,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329638,1443392.00
01/01/2017 23:00,2,0.000,ALERT,211.93,302.07,59.981,1483329603,"201051344000988","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,564436.1,564436.1,18354,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329640,1443393.00
01/01/2017 23:00,2,0.000,ALERT,211.48,300.87,59.986,1483329603,"201051344001025","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,607615.9,607615.9,18342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329642,1443394.00
01/01/2017 23:00,2,0.000,ALERT,211.93,302.68,59.986,1483329603,"201051344000458","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,608369.8,608369.8,18222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329643,1443395.00
01/01/2017 23:00,2,0.000,ALERT,212.61,302.37,59.981,1483329603,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,608048.8,608048.8,18150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329645,1443396.00
01/01/2017 23:00,2,0.000,ALERT,211.93,301.47,59.975,1483329603,"201051344000685","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,606362.2,606362.2,18274,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329647,1443397.00
01/01/2017 23:00,2,0.000,ALERT,211.93,301.47,59.981,1483329603,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,603475.9,603475.9,18263,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329649,1443398.00
01/01/2017 23:00,2,0.000,ALERT,212.16,302.07,59.954,1483329603,"201051344001145","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,609246.9,609246.9,18113,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329651,1443399.00
01/01/2017 23:00,2,0.000,ALERT,211.93,301.17,59.970,1483329603,"201051344000651","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,602056.7,602056.7,18316,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329652,1443400.00
01/01/2017 23:00,2,0.000,ALERT,210.80,300.27,59.970,1483329603,"274151322000088","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,825242.5,825242.5,18121,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329654,1443401.00
01/01/2017 23:00,2,0.000,ALERT,211.93,299.07,59.975,1483329603,"274151322000068","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,715824.0,715824.0,18515,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329656,1443402.00
01/01/2017 23:00,2,0.000,ALERT,211.25,301.47,60.002,1483329603,"201051344001135","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,597846.6,597846.6,18323,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329658,1443403.00
01/01/2017 23:00,2,0.000,ALERT,211.93,302.98,59.991,1483329603,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,612692.5,612692.5,18241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329659,1443404.00
01/01/2017 23:00,2,0.000,ALERT,211.93,301.47,59.965,1483329603,"201051344001203","219011344069620",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,606015.2,606015.2,18335,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329661,1443405.00
01/01/2017 23:00,2,0.000,ALERT,210.80,299.37,59.959,1483329603,"274151322000054","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,841519.0,841519.0,18201,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329663,1443406.00
01/01/2017 23:00,2,0.000,ALERT,212.38,302.07,59.981,1483329603,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,599138.4,599138.4,18331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329665,1443407.00
01/01/2017 23:00,2,0.000,ALERT,211.70,301.77,59.944,1483329603,"201051344001093","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,602820.3,602820.3,18271,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329667,1443408.00
01/01/2017 23:00,2,0.000,ALERT,211.93,302.68,59.986,1483329603,"201051344000900","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,617053.8,617053.8,18077,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329668,1443409.00
01/01/2017 23:00,2,0.000,ALERT,212.16,302.07,59.986,1483329603,"201051344000648","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,605962.6,605962.6,18064,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329670,1443410.00
01/01/2017 23:00,2,0.000,ALERT,212.16,302.98,59.981,1483329603,"201051344000569","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,618234.6,618234.6,18002,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483329672,1443411.00
01/01/2017 23:00,2,0.000,ALERT,211.93,302.68,59.981,1483329603,"201051344000983","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,609282.5,609282.5,18227,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329674,1443412.00
01/01/2017 23:00,2,0.000,ALERT,212.16,302.37,59.975,1483329603,"201051344001158","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,599831.7,599831.7,18286,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329676,1443413.00
01/01/2017 23:00,2,0.000,ALERT,212.61,303.28,59.986,1483329603,"201051344000576","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,609137.0,609137.0,18112,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329677,1443414.00
01/01/2017 23:00,2,0.000,ALERT,211.25,299.07,59.965,1483329603,"274151322000087","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,813295.1,813295.1,18328,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483329679,1443415.00
01/01/2017 23:15,2,0.000,ALERT,212.61,302.07,60.028,1483330503,"201051344000645","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,608231.7,608231.7,18088,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330505,1443416.00
01/01/2017 23:15,2,0.000,ALERT,211.48,299.97,60.039,1483330503,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,840298.0,840298.0,18198,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330507,1443417.00
01/01/2017 23:15,2,0.000,ALERT,212.83,302.07,60.018,1483330503,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,598896.2,598896.2,18318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330509,1443418.00
01/01/2017 23:15,2,0.000,ALERT,212.16,301.77,60.018,1483330503,"201051344000469","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,601813.9,601813.9,18309,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330511,1443419.00
01/01/2017 23:15,2,0.000,ALERT,211.93,302.37,59.996,1483330503,"201051344000646","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,598720.1,598720.1,18286,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483330513,1443420.00
01/01/2017 23:15,2,0.000,ALERT,211.03,299.97,60.002,1483330503,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,867715.8,867715.8,17970,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330515,1443421.00
01/01/2017 23:15,2,0.000,ALERT,211.93,302.68,60.007,1483330503,"201051344000585","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,609432.7,609432.7,18332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330516,1443422.00
01/01/2017 23:15,2,0.000,ALERT,211.93,302.98,59.981,1483330503,"201051344001230","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,601997.7,601997.7,18172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483330518,1443423.00
01/01/2017 23:15,2,0.000,ALERT,212.38,303.58,60.002,1483330503,"201051344000582","219011344069620",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,594092.7,594092.7,18286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483330520,1443424.00
01/01/2017 23:15,2,0.000,ALERT,211.48,302.37,60.007,1483330503,"201051344000955","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,609169.6,609169.6,18278,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330522,1443425.00
01/01/2017 23:15,2,0.000,ALERT,211.48,299.97,60.002,1483330503,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,714916.3,714916.3,18560,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330524,1443426.00
01/01/2017 23:15,2,0.000,ALERT,212.16,302.37,60.007,1483330503,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,616872.1,616872.1,18236,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330525,1443427.00
01/01/2017 23:15,2,0.000,ALERT,211.93,302.98,60.018,1483330503,"201051344000890","219011344069620",0.00,-1.50,0,300.27,307.18,0.0,0.0,0.000,606073.3,606073.3,18310,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330527,1443428.00
01/01/2017 23:15,2,0.000,ALERT,211.93,302.37,60.002,1483330503,"201051344000438","219011344069620",0.00,-2.50,0,299.37,305.98,0.0,0.0,0.000,607362.6,607362.6,18322,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330529,1443429.00
01/01/2017 23:15,2,0.000,ALERT,212.16,301.77,60.002,1483330503,"201051344000417","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,592625.0,592625.0,18437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330531,1443430.00
01/01/2017 23:15,2,0.000,ALERT,211.48,300.87,60.002,1483330503,"274151322000083","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,859189.5,859189.5,18007,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330533,1443431.00
01/01/2017 23:15,2,0.000,ALERT,211.93,300.27,60.002,1483330503,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,917269.0,917269.0,18057,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330534,1443432.00
01/01/2017 23:15,2,0.000,ALERT,211.93,302.37,60.002,1483330503,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,600258.7,600258.7,18291,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330536,1443433.00
01/01/2017 23:15,2,0.000,ALERT,211.25,301.47,60.007,1483330503,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,908217.5,908217.5,18092,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330538,1443434.00
01/01/2017 23:15,2,0.000,ALERT,211.93,301.47,59.996,1483330503,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,564436.1,564436.1,18356,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483330540,1443435.00
01/01/2017 23:15,2,0.000,ALERT,211.70,301.47,60.007,1483330503,"201051344001025","219011344069620",0.00,-2.50,0,299.37,306.28,0.0,0.0,0.000,607615.9,607615.9,18344,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330542,1443436.00
01/01/2017 23:15,2,0.000,ALERT,211.93,301.77,59.991,1483330503,"201051344000458","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,608369.8,608369.8,18224,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330543,1443437.00
