ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2017 23:15,2,0.000,ALERT,212.61,301.77,60.002,1483330503,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,608048.8,608048.8,18152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330545,1443438.00
01/01/2017 23:15,2,0.000,ALERT,212.16,302.37,59.975,1483330503,"201051344000685","219011344069620",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,606362.2,606362.2,18276,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330547,1443439.00
01/01/2017 23:15,2,0.000,ALERT,212.16,302.07,60.002,1483330503,"201051344000917","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,603475.9,603475.9,18265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483330549,1443440.00
01/01/2017 23:15,2,0.000,ALERT,212.16,302.37,59.996,1483330503,"201051344001145","219011344069620",0.00,-2.00,0,299.97,306.58,0.0,0.0,0.000,609246.9,609246.9,18115,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330551,1443441.00
01/01/2017 23:15,2,0.000,ALERT,211.93,301.47,60.002,1483330503,"201051344000651","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,602056.7,602056.7,18318,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330552,1443442.00
01/01/2017 23:15,2,0.000,ALERT,211.03,300.27,60.023,1483330503,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,825242.5,825242.5,18123,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330554,1443443.00
01/01/2017 23:15,2,0.000,ALERT,211.93,299.37,59.991,1483330503,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,715824.0,715824.0,18517,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330556,1443444.00
01/01/2017 23:15,2,0.000,ALERT,211.48,302.37,59.996,1483330503,"201051344001135","219011344069620",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,597846.6,597846.6,18325,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330558,1443445.00
01/01/2017 23:15,2,0.000,ALERT,211.70,302.37,59.991,1483330503,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,612692.5,612692.5,18243,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483330560,1443446.00
01/01/2017 23:15,2,0.000,ALERT,211.70,302.07,59.959,1483330503,"201051344001203","219011344069620",0.00,-2.00,0,299.67,307.48,0.0,0.0,0.000,606015.2,606015.2,18337,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330562,1443447.00
01/01/2017 23:15,2,0.000,ALERT,211.25,300.27,59.991,1483330503,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,841519.0,841519.0,18203,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330563,1443448.00
01/01/2017 23:15,2,0.000,ALERT,212.38,301.47,59.981,1483330503,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,599138.4,599138.4,18333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330565,1443449.00
01/01/2017 23:15,2,0.000,ALERT,211.70,302.07,60.007,1483330503,"201051344001093","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,602820.3,602820.3,18273,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330567,1443450.00
01/01/2017 23:15,2,0.000,ALERT,211.93,301.77,59.949,1483330503,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,617053.8,617053.8,18079,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330569,1443451.00
01/01/2017 23:15,2,0.000,ALERT,212.16,301.17,59.981,1483330503,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,605962.6,605962.6,18066,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483330571,1443452.00
01/01/2017 23:15,2,0.000,ALERT,212.16,302.37,59.986,1483330503,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,618234.6,618234.6,18004,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330572,1443453.00
01/01/2017 23:15,2,0.000,ALERT,212.38,302.37,59.996,1483330503,"201051344000983","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,609282.5,609282.5,18229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330574,1443454.00
01/01/2017 23:15,2,0.000,ALERT,212.38,302.07,59.981,1483330503,"201051344001158","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,599831.7,599831.7,18288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330576,1443455.00
01/01/2017 23:15,2,0.000,ALERT,212.83,302.37,59.986,1483330503,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,609137.0,609137.0,18114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330578,1443456.00
01/01/2017 23:15,2,0.000,ALERT,211.48,299.37,59.975,1483330503,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,813295.1,813295.1,18330,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483330580,1443457.00
01/01/2017 23:30,2,0.000,ALERT,212.83,303.28,59.981,1483331404,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,608231.7,608231.7,18090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331406,1443458.00
01/01/2017 23:30,2,0.000,ALERT,211.70,301.17,59.975,1483331404,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,840298.0,840298.0,18200,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331408,1443459.00
01/01/2017 23:30,2,0.000,ALERT,212.83,302.68,60.002,1483331404,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,598896.2,598896.2,18320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331410,1443460.00
01/01/2017 23:30,2,0.000,ALERT,212.61,302.98,59.996,1483331404,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,601813.9,601813.9,18311,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331411,1443461.00
01/01/2017 23:30,2,0.000,ALERT,211.93,302.07,59.986,1483331404,"201051344000646","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,598720.1,598720.1,18288,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331413,1443462.00
01/01/2017 23:30,2,0.000,ALERT,211.70,301.77,60.028,1483331404,"274151322000052","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,867715.8,867715.8,17972,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331415,1443463.00
01/01/2017 23:30,2,0.000,ALERT,212.16,302.37,59.986,1483331404,"201051344000585","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,609432.7,609432.7,18334,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331417,1443464.00
01/01/2017 23:30,2,0.000,ALERT,211.93,302.68,59.996,1483331404,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,601997.7,601997.7,18174,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331419,1443465.00
01/01/2017 23:30,2,0.000,ALERT,212.83,303.28,59.991,1483331404,"201051344000582","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,594092.7,594092.7,18288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331421,1443466.00
01/01/2017 23:30,2,0.000,ALERT,211.70,302.37,60.034,1483331404,"201051344000955","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,609169.6,609169.6,18280,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331422,1443467.00
01/01/2017 23:30,2,0.000,ALERT,211.70,300.27,60.002,1483331404,"274151322000094","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,714916.3,714916.3,18562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331424,1443468.00
01/01/2017 23:30,2,0.000,ALERT,212.38,303.28,59.996,1483331404,"201051344000579","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,616872.1,616872.1,18238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331426,1443469.00
01/01/2017 23:30,2,0.000,ALERT,212.16,302.98,59.975,1483331404,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,606073.3,606073.3,18312,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331428,1443470.00
01/01/2017 23:30,2,0.000,ALERT,212.38,302.37,60.007,1483331404,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,607362.6,607362.6,18324,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331430,1443471.00
01/01/2017 23:30,2,0.000,ALERT,212.83,302.37,59.996,1483331404,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,592625.0,592625.0,18439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331431,1443472.00
01/01/2017 23:30,2,0.000,ALERT,211.93,301.17,59.991,1483331404,"274151322000083","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,859189.5,859189.5,18009,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331433,1443473.00
01/01/2017 23:30,2,0.000,ALERT,212.61,301.17,59.996,1483331404,"274151322000076","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,917269.0,917269.0,18059,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331435,1443474.00
01/01/2017 23:30,2,0.000,ALERT,212.38,303.28,60.002,1483331404,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,600258.7,600258.7,18293,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331437,1443475.00
01/01/2017 23:30,2,0.000,ALERT,211.93,301.77,60.028,1483331404,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,908217.5,908217.5,18094,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331439,1443476.00
01/01/2017 23:30,2,0.000,ALERT,212.38,302.68,60.023,1483331404,"201051344000988","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,564436.1,564436.1,18358,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331440,1443477.00
01/01/2017 23:30,2,0.000,ALERT,212.16,301.77,60.002,1483331404,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,607615.9,607615.9,18346,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331442,1443478.00
01/01/2017 23:30,2,0.000,ALERT,212.16,302.68,59.970,1483331404,"201051344000458","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,608369.8,608369.8,18226,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331444,1443479.00
01/01/2017 23:30,2,0.000,ALERT,212.83,302.68,59.991,1483331404,"201051344000853","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,608048.8,608048.8,18154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331446,1443480.00
01/01/2017 23:30,2,0.000,ALERT,212.61,302.37,60.012,1483331404,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,606362.2,606362.2,18278,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331448,1443481.00
01/01/2017 23:30,2,0.000,ALERT,212.38,301.47,60.007,1483331404,"201051344000917","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,603475.9,603475.9,18267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331449,1443482.00
01/01/2017 23:30,2,0.000,ALERT,212.38,302.37,60.012,1483331404,"201051344001145","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,609246.9,609246.9,18117,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331451,1443483.00
01/01/2017 23:30,2,0.000,ALERT,212.38,301.47,60.007,1483331404,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,602056.7,602056.7,18320,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331453,1443484.00
01/01/2017 23:30,2,0.000,ALERT,211.48,300.57,60.012,1483331404,"274151322000088","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,825242.5,825242.5,18125,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331455,1443485.00
01/01/2017 23:30,2,0.000,ALERT,212.61,300.57,60.007,1483331404,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,715824.0,715824.0,18519,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331456,1443486.00
01/01/2017 23:30,2,0.000,ALERT,211.93,302.37,60.007,1483331404,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,597846.6,597846.6,18327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331458,1443487.00
01/01/2017 23:30,2,0.000,ALERT,211.93,303.28,60.002,1483331404,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,612692.5,612692.5,18245,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331460,1443488.00
01/01/2017 23:30,2,0.000,ALERT,212.38,301.77,60.012,1483331404,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,606015.2,606015.2,18339,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331462,1443489.00
01/01/2017 23:30,2,0.000,ALERT,211.70,301.17,60.002,1483331404,"274151322000054","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,841519.0,841519.0,18205,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331464,1443490.00
01/01/2017 23:30,2,0.000,ALERT,212.61,302.07,60.007,1483331404,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,599138.4,599138.4,18335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331465,1443491.00
01/01/2017 23:30,2,0.000,ALERT,212.16,302.37,60.012,1483331404,"201051344001093","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,602820.3,602820.3,18275,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331467,1443492.00
01/01/2017 23:30,2,0.000,ALERT,212.38,302.68,60.002,1483331404,"201051344000900","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,617053.8,617053.8,18081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331469,1443493.00
01/01/2017 23:30,2,0.000,ALERT,212.61,301.77,60.034,1483331404,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,605962.6,605962.6,18068,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331471,1443494.00
01/01/2017 23:30,2,0.000,ALERT,212.61,303.28,60.007,1483331404,"201051344000569","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,618234.6,618234.6,18006,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331473,1443495.00
01/01/2017 23:30,2,0.000,ALERT,212.38,302.68,59.996,1483331404,"201051344000983","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,609282.5,609282.5,18231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331475,1443496.00
01/01/2017 23:30,2,0.000,ALERT,212.61,302.68,60.002,1483331404,"201051344001158","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,599831.7,599831.7,18290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483331477,1443497.00
01/01/2017 23:30,2,0.000,ALERT,212.83,302.98,59.991,1483331404,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,609137.0,609137.0,18116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331478,1443498.00
01/01/2017 23:30,2,0.000,ALERT,211.93,299.97,60.002,1483331404,"274151322000087","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,813295.1,813295.1,18332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483331480,1443499.00
01/01/2017 23:45,2,0.000,ALERT,213.06,302.37,59.981,1483332304,"201051344000645","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,608231.7,608231.7,18092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332306,1443500.00
01/01/2017 23:45,2,0.000,ALERT,212.16,300.87,59.965,1483332304,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,840298.0,840298.0,18202,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332307,1443501.00
01/01/2017 23:45,2,0.000,ALERT,213.29,302.07,59.965,1483332304,"201051344000633","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,598896.2,598896.2,18322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332309,1443502.00
01/01/2017 23:45,2,0.000,ALERT,212.83,302.37,59.986,1483332304,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,601813.9,601813.9,18313,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332311,1443503.00
01/01/2017 23:45,2,0.000,ALERT,212.16,302.07,59.975,1483332304,"201051344000646","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,598720.1,598720.1,18290,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332313,1443504.00
01/01/2017 23:45,2,0.000,ALERT,211.70,301.47,59.970,1483332304,"274151322000052","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,867715.8,867715.8,17974,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332315,1443505.00
01/01/2017 23:45,2,0.000,ALERT,212.61,302.37,59.986,1483332304,"201051344000585","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,609432.7,609432.7,18336,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332316,1443506.00
01/01/2017 23:45,2,0.000,ALERT,212.38,302.68,59.991,1483332304,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,601997.7,601997.7,18176,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332318,1443507.00
01/01/2017 23:45,2,0.000,ALERT,212.83,303.28,59.981,1483332304,"201051344000582","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,594092.7,594092.7,18290,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332320,1443508.00
01/01/2017 23:45,2,0.000,ALERT,211.93,302.37,59.981,1483332304,"201051344000955","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,609169.6,609169.6,18282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332322,1443509.00
01/01/2017 23:45,2,0.000,ALERT,211.93,300.57,59.975,1483332304,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,714916.3,714916.3,18564,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332323,1443510.00
01/01/2017 23:45,2,0.000,ALERT,212.61,302.98,59.981,1483332304,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,616872.1,616872.1,18240,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332325,1443511.00
01/01/2017 23:45,2,0.000,ALERT,212.38,302.68,59.991,1483332304,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,606073.3,606073.3,18314,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332327,1443512.00
01/01/2017 23:45,2,0.000,ALERT,212.61,302.07,59.981,1483332304,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,607362.6,607362.6,18326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332329,1443513.00
01/01/2017 23:45,2,0.000,ALERT,212.61,301.47,59.981,1483332304,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,592625.0,592625.0,18441,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332331,1443514.00
01/01/2017 23:45,2,0.000,ALERT,212.38,302.07,59.981,1483332304,"274151322000083","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,859189.5,859189.5,18011,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332333,1443515.00
01/01/2017 23:45,2,0.000,ALERT,212.61,301.47,60.012,1483332304,"274151322000076","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,917269.0,917269.0,18061,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332335,1443516.00
01/01/2017 23:45,2,0.000,ALERT,212.61,303.28,59.986,1483332304,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,600258.7,600258.7,18295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332336,1443517.00
01/01/2017 23:45,2,0.000,ALERT,211.93,302.07,60.002,1483332304,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,908217.5,908217.5,18096,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332338,1443518.00
01/01/2017 23:45,2,0.000,ALERT,212.38,302.07,59.981,1483332304,"201051344000988","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,564436.1,564436.1,18360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332340,1443519.00
01/01/2017 23:45,2,0.000,ALERT,212.16,301.47,59.981,1483332304,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,607615.9,607615.9,18348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332342,1443520.00
01/01/2017 23:45,2,0.000,ALERT,212.61,302.68,60.002,1483332304,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,608369.8,608369.8,18228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332344,1443521.00
01/01/2017 23:45,2,0.000,ALERT,213.06,302.07,59.981,1483332304,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,608048.8,608048.8,18156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332345,1443522.00
01/01/2017 23:45,2,0.000,ALERT,212.83,302.37,59.986,1483332304,"201051344000685","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,606362.2,606362.2,18280,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332347,1443523.00
01/01/2017 23:45,2,0.000,ALERT,212.61,301.77,59.975,1483332304,"201051344000917","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,603475.9,603475.9,18269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332349,1443524.00
01/01/2017 23:45,2,0.000,ALERT,212.38,302.07,59.944,1483332304,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,609246.9,609246.9,18119,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332351,1443525.00
01/01/2017 23:45,2,0.000,ALERT,212.61,301.77,59.970,1483332304,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,602056.7,602056.7,18322,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332353,1443526.00
01/01/2017 23:45,2,0.000,ALERT,211.48,300.27,59.970,1483332304,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,825242.5,825242.5,18127,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332354,1443527.00
01/01/2017 23:45,2,0.000,ALERT,212.61,300.27,59.975,1483332304,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,715824.0,715824.0,18521,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332356,1443528.00
01/01/2017 23:45,2,0.000,ALERT,212.16,302.07,59.975,1483332304,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,597846.6,597846.6,18329,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332358,1443529.00
01/01/2017 23:45,2,0.000,ALERT,212.38,303.58,59.938,1483332304,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,612692.5,612692.5,18247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332360,1443530.00
01/01/2017 23:45,2,0.000,ALERT,212.38,301.77,60.002,1483332304,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,606015.2,606015.2,18341,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332361,1443531.00
01/01/2017 23:45,2,0.000,ALERT,211.93,301.77,59.981,1483332304,"274151322000054","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,841519.0,841519.0,18207,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332363,1443532.00
01/01/2017 23:45,2,0.000,ALERT,212.83,302.68,59.949,1483332304,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,599138.4,599138.4,18337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332365,1443533.00
01/01/2017 23:45,2,0.000,ALERT,212.16,302.07,59.981,1483332304,"201051344001093","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,602820.3,602820.3,18277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332367,1443534.00
01/01/2017 23:45,2,0.000,ALERT,212.38,302.68,59.949,1483332304,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,617053.8,617053.8,18083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332369,1443535.00
01/01/2017 23:45,2,0.000,ALERT,212.83,301.77,59.981,1483332304,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,605962.6,605962.6,18070,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332370,1443536.00
01/01/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1483332304,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,618234.6,618234.6,18008,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332372,1443537.00
01/01/2017 23:45,2,0.000,ALERT,212.61,302.68,59.986,1483332304,"201051344000983","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,609282.5,609282.5,18233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332374,1443538.00
01/01/2017 23:45,2,0.000,ALERT,212.61,302.37,59.944,1483332304,"201051344001158","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,599831.7,599831.7,18292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332376,1443539.00
01/01/2017 23:45,2,0.000,ALERT,213.06,302.98,59.975,1483332304,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,609137.0,609137.0,18118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483332378,1443540.00
01/01/2017 23:45,2,0.000,ALERT,212.16,299.67,59.965,1483332304,"274151322000087","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,813295.1,813295.1,18334,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483332379,1443541.00
